Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,8.21
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.19,21.67
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,43.11,34.07
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,56.71,46.98
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,70.15,59.58
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,83.04,71.5
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,96.29,79.72
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,123.9,102.09
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,158.68,130.01
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,174.71,143.79
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,190.24,157.23
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,226.22,185.6
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,270.98,221.81
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,286.11,235.42
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,299.83,247.6
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,331.84,274.41
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,366.36,303.39
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,322.28,267.54
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,268.99,223.19
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,215.27,178.49
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,161.63,133.18
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,185.24,153.39
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,209.58,174.08
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,193.38,160.21
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,176.87,146.16
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,176.61,146.51
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,176.48,146.97
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,124.19,102.5
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,72.61,58.02
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,66.06,52.49
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.89
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.42
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.34
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.69,20.69
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.51
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.31
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,8.33,0.58
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,8.1,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,15.77,7.4
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,27.86,19.57
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,39.79,30.99
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,52.65,43.05
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,65.36,54.77
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,77.53,65.89
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,89.93,73.47
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,124.1,98.32
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,176.61,137.27
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,189.76,151.08
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,199.49,162.05
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,197.1,160.75
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,194.17,158.73
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,183.7,150.2
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,171.86,140.44
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,163.06,133.1
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,153.81,125.36
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,120.04,97.13
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,85.75,68.22
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,108.18,87.17
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,130.84,106.01
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,159.6,130.01
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,189.1,154.42
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,172.33,140.29
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,155.29,126.11
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,134.25,108.79
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,113.07,91.25
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,113.47,91.82
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,114.05,92.47
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,104.12,84.39
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,94.17,76.25
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,82.65,66.53
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,71.08,56.65
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,58.94,46.22
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,46.72,35.5
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,34.84,24.83
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,23.2,14.28
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.91,4.96
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,13.82,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,23.53,13.62
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,30.52,21.74
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,37.27,28.36
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,59.06,48.49
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,86.74,73.74
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,99.94,85.54
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,119.8,95.37
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,145.6,113.16
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,174.64,134.71
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,199.22,155.46
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,222.75,175.59
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,221.2,176.51
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,215.66,173.43
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,230.87,185.84
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,246.37,198.4
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,297.71,239.09
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,354.95,284.32
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,382.03,306.26
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,413.23,331.55
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,522.38,419.28
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,633.24,506.7
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,649.79,520.1
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,663.18,531.54
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,671.66,539.42
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,676.88,544.79
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,675.18,544.64
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,673.76,544.55
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,663.17,537.56
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,649.49,528.12
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,626.94,511.62
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,601.81,492.76
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,569.58,467.22
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,535.46,439.49
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,487.95,401.69
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,440.13,361.94
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,377.01,307.97
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,316.04,252.98
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,222.98,159.57
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,114.54,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,11.91,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,21.64,12.28
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,26.56,18.51
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,31.41,23.43
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,34.28,26.25
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,37.15,28.91
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,38.68,30.23
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,75.02,40.44
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,125.36,67.11
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,177.06,105.53
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,227.99,149.25
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,279.0,195.41
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,327.75,240.5
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,375.56,284.41
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,420.63,325.83
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,464.07,364.99
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,503.72,399.5
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,540.91,431.02
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,574.27,459.53
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,604.87,485.23
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,630.33,505.77
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,652.6,523.44
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,669.68,537.87
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,683.38,549.57
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,690.93,556.54
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,694.99,560.83
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,693.68,561.01
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,688.99,558.6
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,676.83,550.44
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,661.6,539.82
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,638.89,523.55
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,617.76,507.98
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,583.22,481.59
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,546.89,453.0
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,498.93,414.58
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,450.66,374.19
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,385.23,318.09
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,322.17,261.13
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,229.49,168.86
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,120.56,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,23.57,13.76
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,31.02,22.51
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,38.19,29.67
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,41.96,33.42
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,45.66,36.93
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,47.62,38.77
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,75.53,44.49
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,125.8,73.52
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,173.29,109.3
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,220.28,149.82
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,267.98,193.1
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,313.53,235.29
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,358.84,276.95
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,401.45,315.83
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,442.83,352.77
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,440.38,354.97
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,418.09,339.01
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,454.5,368.99
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,491.77,399.29
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,495.72,402.25
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,495.76,401.96
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,446.4,362.92
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,390.78,318.17
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,453.7,370.31
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,518.7,422.79
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,329.05,270.96
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,124.8,99.99
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,149.14,121.09
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,174.66,142.76
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,159.86,130.81
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,145.09,118.84
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,126.48,103.24
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,107.93,87.52
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,90.28,72.59
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,72.41,57.18
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,54.24,41.23
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,35.57,24.67
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,20.89,10.8
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.63,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.81,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,16.2,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,26.79,16.15
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,37.51,27.97
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,47.85,37.96
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,55.82,45.53
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,63.5,52.63
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,69.14,57.79
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,94.06,63.45
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,134.89,86.31
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,178.09,118.37
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,134.97,96.77
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.36
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,77.3,61.01
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,87.44,69.39
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,94.79,75.5
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.19,81.64
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,103.21,82.24
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,104.22,82.87
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,105.23,83.66
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,106.23,84.48
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,73.6,57.03
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,40.93,29.37
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,42.8,30.99
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,44.66,32.6
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,63.31,48.51
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,81.99,64.4
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,110.3,88.38
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,139.62,113.1
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,150.06,121.88
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,161.05,131.17
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,159.65,130.62
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,158.39,130.19
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,138.8,113.77
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,119.31,97.29
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,226.64,190.16
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,309.89,258.32
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,253.51,208.44
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,199.66,160.38
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,113.42,82.97
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.48,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,12.87,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,21.68,11.86
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,27.85,19.16
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,33.81,25.0
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,40.49,31.29
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,43.94,34.5
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,45.56,35.91
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,73.1,40.66
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,119.26,64.1
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,167.82,99.16
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,216.39,140.05
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,269.65,186.97
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,316.53,228.88
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,363.16,270.17
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,407.09,308.74
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,449.62,345.15
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,488.7,378.0
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,525.8,408.37
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,559.17,436.36
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,589.97,461.82
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,616.32,482.77
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,639.8,501.18
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,657.67,515.91
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,672.27,528.04
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,681.21,535.91
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,686.75,541.2
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,686.2,541.52
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,682.3,539.31
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,671.96,532.49
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,658.5,523.26
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,637.36,507.58
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,613.62,489.51
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,580.82,464.29
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,550.52,440.02
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,504.94,406.47
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,458.93,370.76
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,396.14,319.21
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,335.54,266.58
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,246.13,183.12
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,154.26,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,64.5,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,13.82,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,23.6,13.33
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,30.58,21.49
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,37.3,28.04
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,41.53,32.1
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,45.64,35.9
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,47.59,37.6
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,74.55,42.67
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,123.91,69.14
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,171.51,103.14
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,218.29,152.19
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,247.61,186.51
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,270.39,208.64
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,289.08,226.44
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,312.59,245.95
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,335.66,264.76
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,214.39,169.75
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,77.34,58.51
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,166.18,131.22
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,258.56,205.08
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,136.86,107.1
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,12.08,4.39
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,245.93,198.26
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,486.53,386.57
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,483.15,382.63
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,478.15,378.66
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,469.89,372.8
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,460.1,365.74
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,510.4,406.57
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,552.84,440.51
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,583.57,464.37
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,606.02,481.26
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,574.51,455.69
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,541.03,428.39
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,493.28,392.96
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,445.18,355.63
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,382.53,304.72
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,327.15,256.81
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,185.71,137.45
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,39.26,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,13.34,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,22.65,12.78
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,29.22,20.6
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,35.56,26.87
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,38.2,29.53
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,44.84,35.7
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,46.85,37.57
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,74.72,42.67
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,122.42,67.67
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,172.41,104.93
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,221.72,147.96
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,271.53,194.15
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,324.07,243.34
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,371.87,288.32
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,416.19,330.4
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,459.1,370.55
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,498.41,406.23
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,535.59,439.26
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,568.71,469.07
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,599.21,496.17
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,570.55,473.51
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,527.46,438.08
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,508.74,422.89
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,480.34,399.43
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,489.03,407.77
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,496.48,415.06
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,601.29,504.71
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,685.98,577.28
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,553.54,467.13
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,403.15,339.99
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,345.77,293.01
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,297.64,252.72
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,272.72,232.39
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,247.43,211.3
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,217.99,186.09
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,188.15,159.93
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,153.49,128.83
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,118.84,97.11
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,74.18,55.46
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,19.1,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,9.05,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,13.34,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,22.66,13.1
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,29.7,21.49
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,36.47,28.32
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,39.48,31.38
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,46.67,38.16
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,48.6,39.91
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,76.59,44.85
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,125.09,70.59
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,175.63,108.58
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,226.24,152.49
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,277.44,199.22
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,326.06,244.57
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,377.44,291.68
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,422.51,332.69
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,466.14,371.34
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,505.45,405.53
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,542.48,436.82
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,575.88,465.13
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,606.66,490.66
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,632.49,510.87
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,655.29,528.22
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,672.13,541.63
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,685.67,552.31
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,693.73,559.09
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,698.39,563.26
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,699.57,565.19
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,694.38,562.45
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,683.71,555.6
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,669.89,546.3
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,647.35,530.76
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,622.15,512.87
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,587.49,486.62
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,551.03,458.23
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,503.04,419.54
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,458.76,382.25
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,393.74,326.84
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,331.26,271.24
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,242.26,189.66
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,150.58,30.62
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,60.06,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,13.82,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,23.59,13.86
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,30.56,22.19
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,37.27,28.89
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,54.63,45.11
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,71.42,60.53
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,78.12,66.56
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,100.03,73.35
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,144.51,106.11
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,177.34,134.57
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,209.91,149.74
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,272.15,193.37
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,304.26,230.44
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,318.14,249.64
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,348.5,276.28
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,377.74,301.33
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,337.03,271.09
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,281.41,227.17
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,325.74,263.19
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,372.57,300.56
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,406.07,327.11
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,445.58,358.26
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,443.58,356.94
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,440.02,354.67
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,351.87,284.53
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,259.03,209.19
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,336.88,274.2
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,408.42,332.27
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,425.65,346.78
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,432.73,353.86
