Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,42.66,32.71
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,44.84,34.71
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,47.06,36.59
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,75.11,61.35
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,129.57,103.12
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,146.72,115.73
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,171.0,134.22
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,215.6,164.12
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,276.13,208.42
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,298.39,229.31
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,317.11,246.34
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,391.21,301.98
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,498.0,385.42
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,539.19,420.19
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,578.11,452.59
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,613.3,482.2
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,645.94,509.39
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,673.74,532.81
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,698.54,553.72
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,717.93,570.12
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,734.06,583.94
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,743.92,592.55
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,750.35,598.43
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,754.58,602.4
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,751.92,601.33
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,740.9,594.09
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,726.68,584.54
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,705.24,568.76
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,681.01,550.88
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,644.8,523.14
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,610.43,496.17
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,564.6,460.3
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,518.09,423.04
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,454.66,371.28
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,392.87,319.49
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,314.11,252.77
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,240.39,187.61
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,124.13,72.44
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.7,1.44
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,25.99,17.01
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,33.89,24.76
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,39.24,29.89
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,41.64,32.1
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,44.08,34.18
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,45.61,35.44
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,95.66,48.92
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,149.06,82.29
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,209.25,130.06
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,263.66,177.91
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,318.42,227.8
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,370.95,275.8
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,422.61,322.35
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,471.24,366.13
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,518.38,407.72
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,562.04,444.86
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,603.39,479.18
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,640.07,509.78
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,674.02,537.62
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,703.22,560.4
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,729.24,580.31
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,750.32,597.08
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,767.94,610.62
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,779.26,619.22
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,786.97,625.3
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,788.91,626.79
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,787.26,625.78
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,778.44,619.88
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,766.2,611.62
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,746.53,597.75
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,728.72,585.8
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,697.89,563.2
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,664.65,538.47
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,620.66,506.57
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,575.4,472.44
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,515.83,424.81
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,456.91,375.67
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,381.11,311.83
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,305.96,244.88
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,186.49,120.52
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,56.3,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,12.2,1.9
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,27.29,18.69
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,32.81,24.41
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,38.2,29.68
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,39.79,31.25
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,41.49,32.78
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,42.73,33.8
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,100.98,53.65
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,154.73,88.48
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,209.97,133.67
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,264.72,183.12
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,319.64,234.23
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,372.75,284.02
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,425.01,332.3
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,474.06,377.5
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,521.49,420.31
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,565.06,458.26
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,606.17,493.18
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,643.48,524.89
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,678.0,553.69
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,707.4,577.26
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,733.53,597.86
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,755.14,615.57
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,773.26,629.54
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,784.87,637.31
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,792.82,642.46
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,795.49,645.0
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,794.53,645.01
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,785.64,639.48
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,773.32,631.51
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,754.78,619.54
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,733.18,605.24
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,707.32,586.44
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,674.11,561.74
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,631.62,529.03
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,587.75,494.52
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,529.36,446.03
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,471.46,396.06
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,393.76,328.94
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,319.9,261.48
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,213.28,146.61
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,85.98,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,13.14,3.09
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,27.18,18.73
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,32.23,23.99
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,37.18,28.84
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,39.7,31.18
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,42.21,33.38
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,44.73,35.56
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,103.78,55.04
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,158.4,90.48
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,214.45,135.54
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,269.33,184.01
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,324.37,233.88
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,377.48,282.14
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,429.81,328.89
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,479.68,372.97
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,527.99,414.65
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,571.83,451.14
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,612.85,484.38
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,649.88,514.23
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,684.15,541.32
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,714.84,565.55
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,742.48,587.16
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,764.06,603.29
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,782.16,615.72
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,794.96,623.6
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,804.12,629.02
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,805.99,630.59
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,804.17,629.77
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,792.97,622.47
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,778.41,613.0
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,758.69,600.0
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,740.87,588.36
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,710.2,566.78
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,677.08,543.31
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,633.39,512.54
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,588.35,479.58
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,529.43,434.06
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,470.96,386.8
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,398.04,326.74
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,325.23,262.81
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,214.22,150.8
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,85.78,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,14.26,4.34
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,29.33,20.67
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,34.54,26.04
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,39.61,30.93
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,42.77,33.84
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,50.45,40.75
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,55.15,44.87
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,105.91,58.24
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,158.42,93.19
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,212.52,137.27
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,265.34,184.2
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,318.77,232.83
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,370.27,279.99
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,424.62,328.51
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,444.63,350.71
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,457.06,364.46
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,523.53,418.48
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,601.37,480.74
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,637.47,510.39
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,670.96,537.68
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,699.82,559.95
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,725.64,579.48
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,688.34,549.8
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,636.29,508.67
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,713.67,571.23
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,781.14,623.8
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,782.47,624.93
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,784.69,627.33
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,771.73,618.64
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,755.51,607.74
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,734.91,594.32
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,711.4,578.69
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,678.69,555.11
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,647.41,531.57
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,601.92,497.09
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,555.5,460.84
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,495.18,412.32
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,435.9,362.76
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,357.15,296.56
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,282.88,230.87
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,180.93,130.78
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,57.95,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,10.48,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,18.85,8.02
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,28.27,19.57
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,33.12,24.56
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,41.47,32.47
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,44.2,34.97
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,46.93,37.32
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,53.49,43.15
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,105.87,56.21
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,158.98,91.83
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,219.54,141.87
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,273.87,191.27
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,328.49,242.46
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,381.51,292.0
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,434.04,340.4
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,483.14,385.69
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,530.69,428.68
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,574.71,467.06
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,616.48,502.61
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,654.19,534.87
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,689.15,564.27
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,719.25,588.38
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,746.19,609.53
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,768.33,627.22
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,786.98,641.33
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,799.1,650.5
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,807.53,657.01
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,810.27,659.31
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,809.34,658.99
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,798.92,651.61
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,785.12,641.82
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,766.53,629.22
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,744.88,614.28
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,720.14,595.98
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,687.83,571.66
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,645.0,538.64
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,600.72,503.64
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,545.01,457.55
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,489.43,409.76
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,412.99,344.3
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,340.02,278.5
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,241.68,179.45
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,114.68,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.12,10.35
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,31.85,23.05
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,37.81,29.13
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,43.57,34.73
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,44.91,35.95
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,51.04,41.44
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,59.75,49.13
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,111.53,61.32
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,163.7,96.45
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,218.12,140.93
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,272.28,189.39
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,331.43,243.0
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,383.63,290.43
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,435.26,336.48
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,483.98,379.66
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,531.21,420.53
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,574.39,457.18
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,615.18,491.04
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,652.14,520.86
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,686.42,547.95
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,715.93,570.91
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,742.41,591.19
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,763.32,607.53
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,780.8,620.25
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,792.89,628.12
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,801.39,633.49
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,803.16,634.74
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,801.32,633.51
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,792.61,627.4
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,780.48,618.95
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,761.6,606.36
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,744.77,595.27
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,714.81,573.22
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,682.36,549.18
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,639.06,518.62
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,594.4,485.42
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,536.51,440.72
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,479.0,394.31
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,407.4,334.61
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,335.82,271.72
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,229.88,171.18
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,101.53,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.0,9.84
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,27.66,19.14
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,32.22,23.8
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,36.69,28.13
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,38.81,30.05
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,40.92,31.85
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,66.21,45.86
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,123.12,79.99
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,170.88,116.24
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,216.33,155.37
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,256.95,194.81
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,291.2,227.98
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,331.6,260.07
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,385.32,304.19
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,430.53,343.41
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,477.3,383.64
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,546.26,440.81
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,621.99,503.15
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,612.42,496.24
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,588.85,477.17
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,670.47,544.13
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,752.78,610.83
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,774.51,627.53
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,792.74,641.46
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,806.15,652.07
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,815.91,660.09
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,818.62,662.75
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,817.62,662.8
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,810.69,658.75
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,800.12,652.1
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,782.64,640.89
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,761.96,627.25
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,733.36,606.47
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,702.06,583.42
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,661.26,553.23
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,618.96,520.57
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,570.43,479.75
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,516.84,433.9
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,443.44,370.83
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,373.35,307.22
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,269.93,206.36
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,164.47,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,11.44,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,19.19,9.64
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,27.52,19.08
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,31.16,22.83
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,34.78,26.29
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,36.99,28.29
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,39.17,30.15
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,58.11,35.64
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,111.51,57.54
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,165.82,95.07
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,221.36,140.97
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,276.09,189.91
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,330.93,239.89
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,383.79,287.58
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,435.73,333.42
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,484.76,377.04
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,532.2,418.36
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,575.6,454.68
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,616.07,487.68
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,652.77,517.93
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,686.75,545.53
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,716.73,568.58
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,743.63,588.91
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,764.57,604.6
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,782.05,617.43
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,794.25,625.29
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,802.85,630.64
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,805.04,632.42
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,803.6,631.76
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,794.69,626.12
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,782.38,618.18
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,764.01,605.88
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,742.6,591.5
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,713.35,570.33
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,686.81,551.06
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,645.06,521.58
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,601.87,489.28
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,546.78,446.31
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,491.85,401.6
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,418.46,341.68
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,348.35,281.03
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,252.97,191.71
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,148.31,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,18.87,9.61
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,29.33,20.59
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,34.25,25.53
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,39.06,30.11
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,41.03,31.87
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,43.02,33.53
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,58.52,34.49
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,111.69,57.69
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,171.38,100.13
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,226.68,145.62
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,280.8,193.54
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,335.15,242.39
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,387.63,289.47
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,439.32,334.87
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,488.01,376.65
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,535.18,415.97
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,578.57,451.22
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,619.7,483.69
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,656.75,512.41
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,691.05,538.39
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,720.52,560.27
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,746.8,579.43
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,768.08,594.65
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,785.93,607.28
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,798.27,615.2
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,807.01,620.74
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,809.42,623.18
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,808.21,623.27
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,799.49,618.24
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,787.36,610.95
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,769.34,599.36
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,748.27,585.58
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,722.39,567.46
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,688.99,543.76
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,646.39,515.54
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,602.36,484.44
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,544.13,441.14
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,486.34,396.09
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,415.78,338.87
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,344.97,278.09
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,243.32,185.59
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,138.67,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,54.66,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,13.34,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,21.49,11.75
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,30.2,21.0
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,34.61,25.35
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,38.96,29.38
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,41.38,31.5
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,43.77,33.47
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,61.59,34.48
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,115.54,58.48
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,176.05,101.22
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,232.07,146.84
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,287.16,195.13
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,342.41,244.34
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,395.43,291.0
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,447.6,335.91
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,497.39,378.02
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,545.6,417.59
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,588.62,452.02
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,628.86,483.24
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,666.12,512.39
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,700.61,538.85
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,729.76,560.18
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,755.65,578.71
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,776.34,593.31
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,793.56,605.3
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,804.49,613.17
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,811.78,618.65
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,813.63,620.05
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,811.9,619.1
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,802.69,613.3
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,790.08,605.29
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,770.48,592.89
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,753.09,582.08
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,721.58,561.06
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,687.72,538.17
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,644.56,510.54
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,600.04,479.94
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,541.73,436.68
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,488.21,395.01
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,413.92,335.3
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,343.43,275.31
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,241.96,184.59
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,138.3,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,54.02,0.0
