Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,21.0,14.3,0.0
2016,2,12,7,45,333.5,27.5,2.85,10.0,65.0,21.86,12.32
2016,2,12,8,0,486.0,40.0,3.2,11.0,109.0,31.04,21.8
2016,2,12,8,15,569.5,48.5,3.05,11.5,162.5,36.15,26.82
2016,2,12,8,30,653.0,57.0,2.9,12.0,216.0,41.08,31.44
2016,2,12,8,45,705.5,62.5,2.75,13.0,270.5,47.64,37.26
2016,2,12,9,0,758.0,68.0,2.6,14.0,325.0,50.17,39.32
2016,2,12,9,15,791.5,72.0,2.6,15.0,377.0,69.71,40.77
2016,2,12,9,30,825.0,76.0,2.6,16.0,429.0,121.85,65.01
2016,2,12,9,45,848.5,79.0,2.65,17.0,476.0,174.91,102.27
2016,2,12,10,0,872.0,82.0,2.7,18.0,523.0,229.7,146.9
2016,2,12,10,15,888.5,84.5,2.8,18.5,564.5,283.8,194.06
2016,2,12,10,30,905.0,87.0,2.9,19.0,606.0,342.94,245.69
2016,2,12,10,45,916.0,89.0,3.0,20.0,640.0,394.85,290.73
2016,2,12,11,0,927.0,91.0,3.1,21.0,674.0,446.05,334.07
2016,2,12,11,15,934.5,92.5,3.15,21.5,700.5,494.32,374.54
2016,2,12,11,30,942.0,94.0,3.2,22.0,727.0,541.1,412.7
2016,2,12,11,45,946.0,95.5,3.25,22.5,744.5,584.35,447.15
2016,2,12,12,0,950.0,97.0,3.3,23.0,762.0,625.41,479.03
2016,2,12,12,15,951.5,97.5,3.3,23.0,771.0,661.68,507.46
2016,2,12,12,30,953.0,98.0,3.3,23.0,780.0,695.23,533.36
2016,2,12,12,45,951.5,98.5,3.3,23.5,780.0,723.96,554.28
2016,2,12,13,0,950.0,99.0,3.3,24.0,780.0,749.54,572.56
2016,2,12,13,15,947.0,98.5,3.3,24.0,771.0,769.84,587.19
2016,2,12,13,30,944.0,98.0,3.3,24.0,762.0,786.74,599.24
2016,2,12,13,45,937.0,97.5,3.3,24.0,744.0,797.25,606.95
2016,2,12,14,0,930.0,97.0,3.3,24.0,726.0,804.19,612.37
2016,2,12,14,15,921.5,96.0,3.3,23.5,700.5,805.94,615.52
2016,2,12,14,30,913.0,95.0,3.3,23.0,675.0,804.17,616.41
2016,2,12,14,45,889.5,97.0,3.3,23.0,639.0,795.71,611.57
2016,2,12,15,0,866.0,99.0,3.3,23.0,603.0,779.5,601.4
2016,2,12,15,15,848.5,96.0,3.2,22.5,562.5,759.12,589.04
2016,2,12,15,30,831.0,93.0,3.1,22.0,522.0,735.79,574.54
2016,2,12,15,45,805.0,90.0,3.05,22.0,475.5,703.54,552.63
2016,2,12,16,0,779.0,87.0,3.0,22.0,429.0,669.05,528.89
2016,2,12,16,15,744.5,82.0,2.75,21.0,378.5,628.03,500.57
2016,2,12,16,30,710.0,77.0,2.5,20.0,328.0,582.81,467.82
2016,2,12,16,45,657.5,71.0,2.25,19.0,274.5,524.27,423.58
2016,2,12,17,0,605.0,65.0,2.0,18.0,221.0,466.56,378.2
2016,2,12,17,15,526.0,56.0,2.05,17.0,169.0,391.53,317.78
2016,2,12,17,30,447.0,47.0,2.1,16.0,117.0,320.35,257.41
2016,2,12,17,45,314.5,33.0,2.15,15.5,73.0,222.44,170.73
2016,2,12,18,0,182.0,19.0,2.2,15.0,29.0,122.97,16.43
2016,2,12,18,15,91.0,9.5,2.25,14.5,14.5,46.57,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.83,0.0
2016,2,13,7,45,213.5,33.0,2.3,8.5,59.5,25.8,15.95
2016,2,13,8,0,339.0,51.0,2.3,9.0,100.0,39.24,29.35
2016,2,13,8,15,421.0,63.5,2.3,9.5,150.5,49.36,38.97
2016,2,13,8,30,503.0,76.0,2.3,10.0,201.0,57.18,46.25
2016,2,13,8,45,562.0,84.5,2.3,11.0,253.5,61.05,49.64
2016,2,13,9,0,621.0,93.0,2.3,12.0,306.0,64.82,52.76
2016,2,13,9,15,659.0,99.5,2.25,12.5,356.0,85.12,55.27
2016,2,13,9,30,697.0,106.0,2.2,13.0,406.0,132.86,79.45
2016,2,13,9,45,726.0,110.5,2.2,14.0,453.0,181.55,114.14
2016,2,13,10,0,755.0,115.0,2.2,15.0,500.0,232.78,155.79
2016,2,13,10,15,774.5,119.0,2.35,15.5,540.5,283.52,199.88
2016,2,13,10,30,794.0,123.0,2.5,16.0,581.0,335.25,245.24
2016,2,13,10,45,810.5,124.5,2.65,17.0,615.5,388.33,290.76
2016,2,13,11,0,827.0,126.0,2.8,18.0,650.0,437.2,332.03
2016,2,13,11,15,837.0,128.0,2.95,18.5,676.5,483.52,371.01
2016,2,13,11,30,847.0,130.0,3.1,19.0,703.0,528.88,408.26
2016,2,13,11,45,880.0,119.0,3.3,19.5,727.0,573.11,444.08
2016,2,13,12,0,913.0,108.0,3.5,20.0,751.0,618.14,479.81
2016,2,13,12,15,916.0,108.5,3.6,20.0,761.0,654.22,508.72
2016,2,13,12,30,919.0,109.0,3.7,20.0,771.0,687.78,535.31
2016,2,13,12,45,921.0,108.0,3.8,20.5,772.0,716.58,557.04
2016,2,13,13,0,923.0,107.0,3.9,21.0,773.0,742.48,576.32
2016,2,13,13,15,921.0,106.5,4.0,21.0,764.5,763.02,592.0
2016,2,13,13,30,919.0,106.0,4.1,21.0,756.0,780.29,605.0
2016,2,13,13,45,916.0,104.0,4.25,21.5,739.5,791.96,613.14
2016,2,13,14,0,913.0,102.0,4.4,22.0,723.0,800.2,618.97
2016,2,13,14,15,905.0,101.0,4.45,21.5,698.0,802.24,622.71
2016,2,13,14,30,897.0,100.0,4.5,21.0,673.0,800.83,624.17
2016,2,13,14,45,880.5,99.5,4.55,21.0,639.0,795.05,621.42
2016,2,13,15,0,864.0,99.0,4.6,21.0,605.0,781.31,613.05
2016,2,13,15,15,847.0,96.0,4.5,20.5,564.5,761.25,600.53
2016,2,13,15,30,830.0,93.0,4.4,20.0,524.0,738.23,585.85
2016,2,13,15,45,808.0,89.0,4.35,20.0,478.5,707.66,564.63
2016,2,13,16,0,786.0,85.0,4.3,20.0,433.0,674.73,541.49
2016,2,13,16,15,753.0,80.5,3.85,19.0,382.5,631.54,511.03
2016,2,13,16,30,720.0,76.0,3.4,18.0,332.0,590.85,480.73
2016,2,13,16,45,672.0,70.0,3.0,17.5,279.5,534.7,436.62
2016,2,13,17,0,624.0,64.0,2.6,17.0,227.0,479.09,391.44
2016,2,13,17,15,547.0,55.0,2.5,16.0,174.5,404.3,330.4
2016,2,13,17,30,470.0,46.0,2.4,15.0,122.0,333.26,269.55
2016,2,13,17,45,339.0,33.0,2.3,14.5,77.0,235.76,182.9
2016,2,13,18,0,208.0,20.0,2.2,14.0,32.0,137.51,36.33
2016,2,13,18,15,104.0,10.0,2.3,14.0,16.0,52.7,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,62.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,124.0,18.0,4.5,11.0,23.0,14.28,0.0
2016,2,14,7,45,266.5,32.5,4.8,12.0,65.5,26.27,16.26
2016,2,14,8,0,409.0,47.0,5.1,13.0,108.0,37.12,27.0
2016,2,14,8,15,204.5,51.5,5.5,13.5,82.0,38.0,28.24
2016,2,14,8,30,0.0,56.0,5.9,14.0,56.0,51.86,40.77
2016,2,14,8,45,0.0,70.0,6.35,15.0,70.0,64.33,51.75
2016,2,14,9,0,0.0,84.0,6.8,16.0,84.0,76.68,62.39
2016,2,14,9,15,0.0,84.5,6.85,16.5,84.5,77.85,60.14
2016,2,14,9,30,0.0,85.0,6.9,17.0,85.0,78.78,60.62
2016,2,14,9,45,0.0,94.5,7.0,17.5,94.5,87.42,67.49
2016,2,14,10,0,0.0,104.0,7.1,18.0,104.0,96.08,74.3
2016,2,14,10,15,0.0,129.5,7.0,18.5,129.5,118.8,92.58
2016,2,14,10,30,0.0,155.0,6.9,19.0,155.0,141.58,110.69
2016,2,14,10,45,31.5,220.5,6.8,19.5,240.5,205.95,161.46
2016,2,14,11,0,63.0,286.0,6.7,20.0,326.0,276.31,216.45
2016,2,14,11,15,62.5,297.5,6.5,20.0,339.0,291.81,228.53
2016,2,14,11,30,62.0,309.0,6.3,20.0,352.0,307.23,240.52
2016,2,14,11,45,179.5,322.5,6.1,20.5,449.5,385.91,301.88
2016,2,14,12,0,297.0,336.0,5.9,21.0,547.0,475.54,371.01
2016,2,14,12,15,297.5,340.5,5.7,21.0,554.0,495.54,386.36
2016,2,14,12,30,298.0,345.0,5.5,21.0,561.0,514.77,401.11
2016,2,14,12,45,326.5,338.5,5.3,21.5,575.0,541.47,421.02
2016,2,14,13,0,355.0,332.0,5.1,22.0,589.0,568.39,440.86
2016,2,14,13,15,379.5,322.0,5.0,22.0,594.5,588.98,456.98
2016,2,14,13,30,404.0,312.0,4.9,22.0,600.0,608.89,472.57
2016,2,14,13,45,433.0,292.0,4.85,22.0,594.0,627.57,487.55
2016,2,14,14,0,462.0,272.0,4.8,22.0,588.0,639.53,497.74
2016,2,14,14,15,507.5,244.0,4.7,22.0,580.5,654.06,510.17
2016,2,14,14,30,553.0,216.0,4.6,22.0,573.0,666.11,520.81
2016,2,14,14,45,483.5,226.5,4.6,22.0,527.0,627.65,491.99
2016,2,14,15,0,414.0,237.0,4.6,22.0,481.0,577.72,454.71
2016,2,14,15,15,454.5,210.0,4.45,21.5,461.5,590.13,466.65
2016,2,14,15,30,495.0,183.0,4.3,21.0,442.0,589.39,468.69
2016,2,14,15,45,374.0,186.0,4.2,21.0,372.0,488.74,391.17
2016,2,14,16,0,253.0,189.0,4.1,21.0,302.0,403.04,323.55
2016,2,14,16,15,234.5,171.0,3.55,20.0,266.5,367.69,297.24
2016,2,14,16,30,216.0,153.0,3.0,19.0,231.0,332.21,270.04
2016,2,14,16,45,200.0,130.5,2.55,18.5,193.5,292.66,238.61
2016,2,14,17,0,184.0,108.0,2.1,18.0,156.0,253.0,206.23
2016,2,14,17,15,156.0,85.5,2.0,17.0,119.5,206.41,167.64
2016,2,14,17,30,128.0,63.0,1.9,16.0,83.0,160.73,128.51
2016,2,14,17,45,72.5,42.0,1.85,15.5,52.5,95.76,71.98
2016,2,14,18,0,17.0,21.0,1.8,15.0,22.0,31.6,7.18
2016,2,14,18,15,8.5,10.5,1.85,14.5,11.0,13.56,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,75.5,9.0,4.0,8.5,12.5,8.58,0.0
2016,2,15,7,30,151.0,18.0,4.1,9.0,25.0,14.25,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,25.61,16.06
2016,2,15,8,0,435.0,46.0,4.3,11.0,112.0,35.98,26.29
2016,2,15,8,15,517.5,55.5,4.55,11.5,165.0,41.67,31.81
2016,2,15,8,30,600.0,65.0,4.8,12.0,218.0,47.14,36.89
2016,2,15,8,45,658.5,70.5,5.05,13.0,273.0,49.06,38.5
2016,2,15,9,0,717.0,76.0,5.3,14.0,328.0,50.97,40.0
2016,2,15,9,15,752.0,81.0,5.35,14.5,379.5,82.94,48.81
2016,2,15,9,30,787.0,86.0,5.4,15.0,431.0,134.3,75.77
2016,2,15,9,45,817.0,88.5,5.5,16.0,479.5,186.19,113.62
2016,2,15,10,0,847.0,91.0,5.6,17.0,528.0,240.6,158.81
2016,2,15,10,15,863.5,93.5,5.6,17.5,569.5,293.79,206.04
2016,2,15,10,30,880.0,96.0,5.6,18.0,611.0,347.47,254.1
2016,2,15,10,45,894.5,97.0,5.6,18.5,646.0,399.35,300.27
2016,2,15,11,0,909.0,98.0,5.6,19.0,681.0,454.43,347.91
2016,2,15,11,15,917.0,100.0,5.6,19.0,707.5,502.88,390.07
2016,2,15,11,30,925.0,102.0,5.6,19.0,734.0,549.91,430.14
2016,2,15,11,45,927.5,104.0,5.7,19.5,751.5,592.41,465.16
2016,2,15,12,0,930.0,106.0,5.8,20.0,769.0,632.65,497.6
2016,2,15,12,15,932.5,106.5,5.7,20.0,778.5,669.09,526.9
2016,2,15,12,30,935.0,107.0,5.6,20.0,788.0,702.92,553.65
2016,2,15,12,45,940.0,104.5,5.6,20.5,789.5,732.78,576.31
2016,2,15,13,0,945.0,102.0,5.6,21.0,791.0,759.77,596.32
2016,2,15,13,15,943.5,101.5,5.45,21.0,783.0,781.11,611.4
2016,2,15,13,30,942.0,101.0,5.3,21.0,775.0,799.11,624.07
2016,2,15,13,45,944.5,96.5,5.15,21.0,759.5,812.57,633.49
2016,2,15,14,0,947.0,92.0,5.0,21.0,744.0,822.52,640.47
2016,2,15,14,15,940.5,91.0,4.85,21.0,719.0,825.77,642.73
2016,2,15,14,30,934.0,90.0,4.7,21.0,694.0,825.44,642.58
2016,2,15,14,45,927.0,87.0,4.6,21.0,661.5,818.97,638.49
2016,2,15,15,0,920.0,84.0,4.5,21.0,629.0,809.0,632.04
2016,2,15,15,15,905.5,82.0,4.25,20.5,589.0,791.05,620.54
2016,2,15,15,30,891.0,80.0,4.0,20.0,549.0,770.0,607.11
2016,2,15,15,45,877.5,75.0,3.8,20.0,504.0,743.24,588.52
2016,2,15,16,0,864.0,70.0,3.6,20.0,459.0,719.09,571.79
2016,2,15,16,15,835.5,66.5,3.05,19.0,407.5,678.26,543.1
2016,2,15,16,30,807.0,63.0,2.5,18.0,356.0,635.79,512.44
2016,2,15,16,45,768.5,57.5,2.0,17.0,302.0,583.14,471.98
2016,2,15,17,0,730.0,52.0,1.5,16.0,248.0,530.2,429.43
2016,2,15,17,15,659.5,46.0,1.45,15.0,193.0,458.21,372.05
2016,2,15,17,30,589.0,40.0,1.4,14.0,138.0,388.98,313.63
2016,2,15,17,45,462.0,30.0,1.35,13.5,89.0,290.69,227.3
2016,2,15,18,0,335.0,20.0,1.3,13.0,40.0,194.58,87.67
2016,2,15,18,15,167.5,10.0,1.3,12.5,20.0,80.03,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,3.35,9.5,14.5,9.05,0.0
2016,2,16,7,30,213.0,19.0,3.6,10.0,29.0,15.5,0.0
2016,2,16,7,45,349.0,31.5,3.85,11.0,74.0,25.0,15.62
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,33.98,24.46
2016,2,16,8,15,563.5,52.0,4.2,13.0,172.5,38.48,28.79
2016,2,16,8,30,642.0,60.0,4.3,14.0,226.0,42.84,32.76
2016,2,16,8,45,690.5,66.0,4.4,15.0,280.0,45.36,34.91
2016,2,16,9,0,739.0,72.0,4.5,16.0,334.0,52.75,41.24
2016,2,16,9,15,772.0,76.0,4.7,17.0,385.0,81.79,45.66
2016,2,16,9,30,805.0,80.0,4.9,18.0,436.0,133.44,72.96
2016,2,16,9,45,827.5,83.5,5.15,19.0,483.0,186.2,111.82
2016,2,16,10,0,850.0,87.0,5.4,20.0,530.0,240.63,157.1
2016,2,16,10,15,866.5,89.5,5.25,20.5,571.0,294.07,204.01
2016,2,16,10,30,883.0,92.0,5.1,21.0,612.0,347.97,251.55
2016,2,16,10,45,893.0,94.5,5.0,21.5,645.5,403.83,300.04
2016,2,16,11,0,903.0,97.0,4.9,22.0,679.0,454.37,343.29
2016,2,16,11,15,910.5,98.5,4.65,22.0,705.5,501.93,383.48
2016,2,16,11,30,918.0,100.0,4.4,22.0,732.0,548.04,421.31
2016,2,16,11,45,912.0,106.5,4.2,22.5,747.5,589.79,454.03
2016,2,16,12,0,906.0,113.0,4.0,23.0,763.0,628.75,483.65
2016,2,16,12,15,908.5,113.5,3.75,23.0,772.0,664.49,510.94
2016,2,16,12,30,911.0,114.0,3.5,23.0,781.0,697.69,535.65
2016,2,16,12,45,909.5,114.5,3.3,23.5,781.0,725.53,555.0
2016,2,16,13,0,908.0,115.0,3.1,24.0,781.0,750.35,571.67
2016,2,16,13,15,905.5,114.5,2.95,24.0,772.5,770.36,585.19
2016,2,16,13,30,903.0,114.0,2.8,24.0,764.0,787.12,596.21
2016,2,16,13,45,898.0,113.0,2.65,24.5,747.0,798.2,602.14
2016,2,16,14,0,893.0,112.0,2.5,25.0,730.0,810.09,608.68
2016,2,16,14,15,884.5,110.5,2.6,24.5,704.5,811.54,612.22
2016,2,16,14,30,876.0,109.0,2.7,24.0,679.0,809.51,613.59
2016,2,16,14,45,808.0,121.0,2.8,24.0,627.0,772.5,589.51
2016,2,16,15,0,740.0,133.0,2.9,24.0,575.0,736.04,565.8
2016,2,16,15,15,690.0,136.0,2.95,23.5,527.0,698.59,541.74
2016,2,16,15,30,640.0,139.0,3.0,23.0,479.0,659.18,515.15
2016,2,16,15,45,645.0,124.0,3.1,23.0,441.0,639.39,502.83
2016,2,16,16,0,650.0,109.0,3.2,23.0,403.0,616.58,487.87
2016,2,16,16,15,602.0,108.5,3.0,22.0,357.0,570.17,454.73
2016,2,16,16,30,554.0,108.0,2.8,21.0,311.0,523.22,420.38
2016,2,16,16,45,593.5,86.5,2.65,20.0,273.5,510.55,412.74
2016,2,16,17,0,633.0,65.0,2.5,19.0,236.0,492.57,399.51
2016,2,16,17,15,558.5,56.5,2.6,18.0,183.0,418.62,340.32
2016,2,16,17,30,484.0,48.0,2.7,17.0,130.0,348.21,281.07
2016,2,16,17,45,364.0,35.5,2.85,16.5,84.0,254.69,199.29
2016,2,16,18,0,244.0,23.0,3.0,16.0,38.0,162.65,82.17
2016,2,16,18,15,122.0,11.5,3.1,15.5,19.0,62.66,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,6.5,16.0,9.05,0.0
2016,2,17,7,30,253.0,19.0,1.9,7.0,32.0,15.36,0.0
2016,2,17,7,45,384.0,31.0,2.15,8.0,78.5,24.38,15.48
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,32.92,23.9
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,37.06,27.93
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,41.08,31.61
2016,2,17,8,45,712.5,64.0,3.05,12.0,287.5,48.05,37.77
2016,2,17,9,0,758.0,70.0,3.3,13.0,342.0,50.92,40.12
2016,2,17,9,15,790.0,74.5,3.35,13.5,393.5,83.73,46.26
2016,2,17,9,30,822.0,79.0,3.4,14.0,445.0,136.87,75.76
2016,2,17,9,45,843.0,82.5,3.5,15.0,492.0,190.48,116.15
2016,2,17,10,0,864.0,86.0,3.6,16.0,539.0,245.56,162.64
2016,2,17,10,15,880.0,88.5,3.5,16.5,580.5,299.71,210.62
2016,2,17,10,30,896.0,91.0,3.4,17.0,622.0,358.84,262.59
2016,2,17,10,45,906.0,93.5,3.3,17.5,656.0,410.85,308.25
2016,2,17,11,0,916.0,96.0,3.2,18.0,690.0,462.08,352.07
2016,2,17,11,15,923.5,97.5,3.15,18.5,716.5,510.29,392.36
2016,2,17,11,30,931.0,99.0,3.1,19.0,743.0,557.01,430.24
2016,2,17,11,45,934.0,100.5,3.05,19.5,761.0,599.61,463.88
2016,2,17,12,0,937.0,102.0,3.0,20.0,779.0,639.97,494.84
2016,2,17,12,15,939.5,102.5,3.0,20.0,788.5,676.68,523.5
2016,2,17,12,30,942.0,103.0,3.0,20.0,798.0,710.75,549.68
2016,2,17,12,45,941.0,104.0,3.05,20.5,798.0,740.16,571.21
2016,2,17,13,0,940.0,105.0,3.1,21.0,798.0,766.49,589.78
2016,2,17,13,15,937.5,104.5,3.1,21.0,789.5,787.06,604.33
2016,2,17,13,30,935.0,104.0,3.1,21.0,781.0,804.27,616.62
2016,2,17,13,45,929.0,103.5,3.1,21.0,763.0,815.41,624.8
2016,2,17,14,0,923.0,103.0,3.1,21.0,745.0,823.03,630.7
2016,2,17,14,15,915.0,101.5,3.1,21.0,719.5,824.51,632.48
2016,2,17,14,30,907.0,100.0,3.1,21.0,694.0,822.47,632.0
2016,2,17,14,45,895.0,98.5,3.1,21.0,660.5,813.85,627.08
2016,2,17,15,0,883.0,97.0,3.1,21.0,627.0,807.22,623.75
2016,2,17,15,15,867.0,94.0,3.05,21.0,586.5,787.45,610.92
2016,2,17,15,30,851.0,91.0,3.0,21.0,546.0,764.63,596.03
2016,2,17,15,45,828.5,88.0,2.95,21.0,499.5,734.11,575.57
2016,2,17,16,0,806.0,85.0,2.9,21.0,453.0,701.18,553.23
2016,2,17,16,15,774.5,80.5,2.55,20.0,402.0,658.03,523.66
2016,2,17,16,30,743.0,76.0,2.2,19.0,351.0,613.46,491.9
2016,2,17,16,45,697.0,70.0,1.9,18.0,297.0,560.71,452.28
2016,2,17,17,0,651.0,64.0,1.6,17.0,243.0,504.78,408.72
2016,2,17,17,15,578.5,56.0,1.65,16.0,189.5,431.72,351.06
2016,2,17,17,30,506.0,48.0,1.7,15.0,136.0,362.02,292.86
2016,2,17,17,45,382.5,36.0,1.75,14.5,88.5,265.95,209.46
2016,2,17,18,0,259.0,24.0,1.8,14.0,41.0,172.64,96.58
2016,2,17,18,15,129.5,12.0,1.85,13.5,20.5,66.69,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,60.5,12.0,3.9,11.5,15.5,11.44,0.0
2016,2,18,7,30,121.0,24.0,4.1,12.0,31.0,19.04,1.65
2016,2,18,7,45,261.0,40.5,4.35,13.0,77.0,31.58,21.33
2016,2,18,8,0,401.0,57.0,4.6,14.0,123.0,45.8,34.71
2016,2,18,8,15,482.0,68.0,4.8,14.5,176.0,52.31,40.91
2016,2,18,8,30,563.0,79.0,5.0,15.0,229.0,58.59,46.62
2016,2,18,8,45,646.0,79.5,5.25,15.5,286.5,55.7,43.99
2016,2,18,9,0,729.0,80.0,5.5,16.0,344.0,53.45,41.84
2016,2,18,9,15,762.5,85.0,5.5,16.5,396.0,88.47,49.17
2016,2,18,9,30,796.0,90.0,5.5,17.0,448.0,146.23,83.42
2016,2,18,9,45,557.5,156.5,5.55,18.0,420.0,204.43,138.85
2016,2,18,10,0,319.0,223.0,5.6,19.0,392.0,244.65,181.76
2016,2,18,10,15,610.0,157.5,5.6,19.0,511.0,285.7,207.31
2016,2,18,10,30,901.0,92.0,5.6,19.0,630.0,364.45,267.2
2016,2,18,10,45,915.5,92.5,5.7,19.5,665.0,416.74,313.53
2016,2,18,11,0,930.0,93.0,5.8,20.0,700.0,468.61,358.6
2016,2,18,11,15,937.5,94.5,5.85,20.5,726.5,517.48,400.21
2016,2,18,11,30,945.0,96.0,5.9,21.0,753.0,564.83,439.49
2016,2,18,11,45,950.0,96.5,5.95,21.5,771.0,608.18,474.72
2016,2,18,12,0,955.0,97.0,6.0,22.0,789.0,649.37,507.43
2016,2,18,12,15,957.0,97.5,6.05,22.0,798.5,686.36,537.28
2016,2,18,12,30,959.0,98.0,6.1,22.0,808.0,720.63,564.62
2016,2,18,12,45,958.5,98.0,6.15,22.5,808.0,749.85,586.69
2016,2,18,13,0,958.0,98.0,6.2,23.0,808.0,775.91,605.19
2016,2,18,13,15,955.0,97.5,6.2,23.0,799.0,796.41,620.25
2016,2,18,13,30,952.0,97.0,6.2,23.0,790.0,813.46,632.92
2016,2,18,13,45,947.0,96.0,6.2,23.0,772.5,824.97,641.71
2016,2,18,14,0,942.0,95.0,6.2,23.0,755.0,832.89,648.07
2016,2,18,14,15,934.5,94.0,6.15,23.0,729.0,835.27,650.37
2016,2,18,14,30,927.0,93.0,6.1,23.0,703.0,834.08,650.27
2016,2,18,14,45,908.0,94.0,6.05,23.0,667.5,822.55,642.83
2016,2,18,15,0,889.0,95.0,6.0,23.0,632.0,813.07,637.06
2016,2,18,15,15,873.5,92.5,5.85,23.0,591.5,794.11,624.05
2016,2,18,15,30,858.0,90.0,5.7,23.0,551.0,772.07,608.88
2016,2,18,15,45,832.0,87.5,5.55,23.0,503.5,739.29,585.77
2016,2,18,16,0,806.0,85.0,5.4,23.0,456.0,704.21,560.85
2016,2,18,16,15,774.5,80.5,5.0,22.0,404.5,660.92,530.66
2016,2,18,16,30,743.0,76.0,4.6,21.0,353.0,616.21,498.48
2016,2,18,16,45,693.0,71.0,4.2,20.5,298.5,561.81,456.02
2016,2,18,17,0,643.0,66.0,3.8,20.0,244.0,504.53,410.37
2016,2,18,17,15,570.0,57.5,3.65,19.0,190.5,430.53,350.73
2016,2,18,17,30,497.0,49.0,3.5,18.0,137.0,359.94,291.06
2016,2,18,17,45,372.0,37.0,3.4,17.5,89.5,262.96,206.76
2016,2,18,18,0,247.0,25.0,3.3,17.0,42.0,169.96,100.98
2016,2,18,18,15,123.5,12.5,3.5,17.0,21.0,64.95,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.0,4.4,14.5,16.0,11.44,0.0
2016,2,19,7,30,138.0,24.0,4.6,15.0,32.0,18.99,3.54
2016,2,19,7,45,272.0,39.5,4.8,15.5,77.5,30.69,20.45
2016,2,19,8,0,406.0,55.0,5.0,16.0,123.0,43.54,32.49
2016,2,19,8,15,484.0,65.5,5.1,16.5,175.0,49.7,38.3
2016,2,19,8,30,562.0,76.0,5.2,17.0,227.0,55.62,43.63
2016,2,19,8,45,618.5,82.0,5.3,17.5,281.0,57.43,45.16
2016,2,19,9,0,675.0,88.0,5.4,18.0,335.0,59.28,46.59
2016,2,19,9,15,337.5,111.0,5.35,18.5,234.5,92.88,62.85
2016,2,19,9,30,0.0,134.0,5.3,19.0,134.0,120.2,94.17
2016,2,19,9,45,0.0,148.0,5.25,19.5,148.5,133.08,104.17
2016,2,19,10,0,0.0,162.0,5.2,20.0,163.0,146.01,114.1
2016,2,19,10,15,122.0,220.0,5.1,20.5,293.5,217.78,167.23
2016,2,19,10,30,244.0,278.0,5.0,21.0,424.0,311.4,238.08
2016,2,19,10,45,546.0,198.5,4.95,21.5,550.0,367.26,277.92
2016,2,19,11,0,848.0,119.0,4.9,22.0,676.0,457.37,347.11
2016,2,19,11,15,856.0,121.0,4.8,22.5,702.0,504.14,385.65
2016,2,19,11,30,864.0,123.0,4.7,23.0,728.0,549.71,422.21
2016,2,19,11,45,865.5,125.5,4.6,23.5,744.5,590.76,454.29
2016,2,19,12,0,867.0,128.0,4.5,24.0,761.0,629.68,483.83
2016,2,19,12,15,869.5,129.0,4.45,24.0,770.0,665.52,511.53
2016,2,19,12,30,872.0,130.0,4.4,24.0,779.0,698.96,536.94
2016,2,19,12,45,870.0,130.5,4.35,24.5,779.0,726.29,556.58
2016,2,19,13,0,868.0,131.0,4.3,25.0,779.0,750.67,573.74
2016,2,19,13,15,865.0,130.5,4.2,25.0,770.0,770.29,587.83
2016,2,19,13,30,862.0,130.0,4.1,25.0,761.0,786.72,599.26
2016,2,19,13,45,855.0,129.5,4.1,25.0,743.5,796.86,606.77
2016,2,19,14,0,848.0,129.0,4.1,25.0,726.0,803.63,612.08
2016,2,19,14,15,839.0,127.0,4.05,25.0,700.5,803.91,612.81
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,800.82,611.36
2016,2,19,14,45,817.5,122.5,4.0,25.0,642.0,791.14,605.63
2016,2,19,15,0,805.0,120.0,4.0,25.0,609.0,778.26,597.8
2016,2,19,15,15,787.5,116.5,3.9,24.5,569.5,757.34,585.1
2016,2,19,15,30,770.0,113.0,3.8,24.0,530.0,737.18,572.98
2016,2,19,15,45,745.5,108.5,3.75,24.0,484.5,704.81,551.02
2016,2,19,16,0,721.0,104.0,3.7,24.0,439.0,670.36,527.4
2016,2,19,16,15,687.0,98.5,3.3,23.0,389.0,626.18,496.55
2016,2,19,16,30,653.0,93.0,2.9,22.0,339.0,580.99,463.88
2016,2,19,16,45,604.0,85.5,2.55,21.5,286.5,522.94,419.63
2016,2,19,17,0,555.0,78.0,2.2,21.0,234.0,465.54,374.52
2016,2,19,17,15,481.5,67.5,2.1,20.0,182.0,391.38,315.78
2016,2,19,17,30,408.0,57.0,2.0,19.0,130.0,320.63,257.17
2016,2,19,17,45,292.5,42.0,1.95,18.5,85.0,227.68,177.86
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,140.87,86.96
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,51.13,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,11.91,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,20.67,5.98
2016,2,20,7,45,210.0,43.5,3.3,17.5,73.5,33.79,23.0
2016,2,20,8,0,318.0,62.0,3.6,18.0,116.0,47.25,35.48
2016,2,20,8,15,393.5,74.5,3.85,18.5,166.0,55.41,43.0
2016,2,20,8,30,469.0,87.0,4.1,19.0,216.0,63.24,49.94
2016,2,20,8,45,521.0,96.5,4.35,19.5,267.0,69.26,55.09
2016,2,20,9,0,573.0,106.0,4.6,20.0,318.0,73.36,58.42
2016,2,20,9,15,286.5,122.5,4.7,20.0,228.5,107.25,75.25
2016,2,20,9,30,0.0,139.0,4.8,20.0,139.0,124.37,97.12
2016,2,20,9,45,1.0,154.0,4.9,20.5,154.5,138.28,107.86
2016,2,20,10,0,2.0,169.0,5.0,21.0,170.0,152.37,118.63
2016,2,20,10,15,1.0,138.0,5.0,21.5,138.5,126.73,97.53
2016,2,20,10,30,0.0,107.0,5.0,22.0,107.0,99.32,75.13
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,121.06,92.24
2016,2,20,11,0,0.0,155.0,5.1,23.0,155.0,142.86,109.18
2016,2,20,11,15,1.0,160.0,5.05,23.0,161.0,148.19,113.19
2016,2,20,11,30,2.0,165.0,5.0,23.0,167.0,153.62,117.32
2016,2,20,11,45,1.5,162.5,5.0,23.5,164.0,151.47,115.27
2016,2,20,12,0,1.0,160.0,5.0,24.0,161.0,149.23,113.17
2016,2,20,12,15,6.0,198.5,5.0,24.0,203.0,188.14,143.62
2016,2,20,12,30,11.0,237.0,5.0,24.0,245.0,227.74,174.34
2016,2,20,12,45,9.5,222.5,5.0,24.5,229.5,214.21,163.47
2016,2,20,13,0,8.0,208.0,5.0,25.0,214.0,200.35,152.46
2016,2,20,13,15,16.0,247.0,4.95,25.0,259.0,243.89,186.3
2016,2,20,13,30,24.0,286.0,4.9,25.0,304.0,288.55,220.66
2016,2,20,13,45,176.0,306.5,4.9,25.5,431.5,441.55,339.79
2016,2,20,14,0,328.0,327.0,4.9,26.0,559.0,594.89,455.0
2016,2,20,14,15,194.0,313.0,4.8,26.0,449.0,473.33,362.9
2016,2,20,14,30,60.0,299.0,4.7,26.0,339.0,347.76,266.21
2016,2,20,14,45,104.0,295.0,4.6,26.0,360.0,381.85,294.01
2016,2,20,15,0,148.0,291.0,4.5,26.0,381.0,426.18,328.86
2016,2,20,15,15,200.5,267.5,4.25,25.5,381.5,444.37,345.05
2016,2,20,15,30,253.0,244.0,4.0,25.0,382.0,471.56,367.98
2016,2,20,15,45,192.0,225.5,3.8,24.5,325.5,393.67,309.16
2016,2,20,16,0,131.0,207.0,3.6,24.0,269.0,328.07,258.76
2016,2,20,16,15,120.0,186.0,3.2,23.5,237.5,297.06,235.52
2016,2,20,16,30,109.0,165.0,2.8,23.0,206.0,265.93,211.68
2016,2,20,16,45,103.0,141.0,2.45,22.5,175.5,234.21,187.07
2016,2,20,17,0,97.0,117.0,2.1,22.0,145.0,202.07,161.5
2016,2,20,17,15,77.5,93.5,2.15,21.5,112.5,162.13,128.79
2016,2,20,17,30,58.0,70.0,2.2,21.0,80.0,114.04,88.67
2016,2,20,17,45,29.0,47.5,2.3,21.0,52.5,71.86,52.54
2016,2,20,18,0,0.0,25.0,2.4,21.0,25.0,25.52,11.72
2016,2,20,18,15,0.0,12.5,2.6,20.5,12.5,11.91,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.15,16.5,2.0,1.91,0.0
2016,2,21,7,30,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,2,21,7,45,0.0,10.0,2.7,17.5,10.0,9.26,2.24
2016,2,21,8,0,0.0,16.0,3.0,18.0,16.0,14.82,7.31
2016,2,21,8,15,0.0,23.0,3.15,18.0,23.0,21.32,13.19
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,27.83,19.01
2016,2,21,8,45,0.0,37.0,3.45,18.5,37.0,34.35,24.7
2016,2,21,9,0,0.0,44.0,3.6,19.0,44.0,40.87,30.3
2016,2,21,9,15,0.0,80.0,3.6,19.0,80.0,74.3,56.48
2016,2,21,9,30,0.0,116.0,3.6,19.0,116.0,105.56,82.02
2016,2,21,9,45,0.0,136.0,3.6,19.0,136.0,123.29,96.2
2016,2,21,10,0,0.0,156.0,3.6,19.0,156.0,141.16,110.38
2016,2,21,10,15,0.0,133.0,3.5,19.0,133.0,122.14,94.66
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,102.03,78.15
2016,2,21,10,45,0.0,130.0,3.35,19.5,130.0,120.19,92.49
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,138.41,106.7
2016,2,21,11,15,0.0,150.5,3.15,20.0,150.5,139.18,107.09
2016,2,21,11,30,0.0,151.0,3.0,20.0,151.0,139.91,107.51
2016,2,21,11,45,2.5,167.5,2.85,20.0,169.0,156.61,120.65
2016,2,21,12,0,5.0,184.0,2.7,20.0,187.0,173.63,133.97
2016,2,21,12,15,7.0,200.5,2.45,20.0,205.5,190.65,147.21
2016,2,21,12,30,9.0,217.0,2.2,20.0,224.0,207.96,160.58
2016,2,21,12,45,8.0,209.5,1.95,20.5,216.0,201.09,154.75
2016,2,21,13,0,7.0,202.0,1.7,21.0,208.0,194.03,148.87
2016,2,21,13,15,17.0,248.0,1.5,21.0,261.0,245.65,188.84
2016,2,21,13,30,27.0,294.0,1.3,21.0,314.0,298.62,228.91
2016,2,21,13,45,21.5,273.5,1.15,21.0,289.5,276.15,211.53
2016,2,21,14,0,16.0,253.0,1.0,21.0,265.0,253.18,194.07
2016,2,21,14,15,17.5,250.0,0.95,21.0,262.5,252.64,194.01
2016,2,21,14,30,19.0,247.0,0.9,21.0,260.0,252.15,193.93
2016,2,21,14,45,54.5,266.0,0.9,21.0,300.0,311.44,240.32
2016,2,21,15,0,90.0,285.0,0.9,21.0,340.0,363.55,280.42
2016,2,21,15,15,71.5,259.5,0.85,21.0,301.5,323.87,250.44
2016,2,21,15,30,53.0,234.0,0.8,21.0,263.0,283.82,220.4
2016,2,21,15,45,26.5,169.5,0.75,21.0,184.0,193.24,150.53
2016,2,21,16,0,0.0,105.0,0.7,21.0,105.0,99.18,75.62
2016,2,21,16,15,0.0,92.5,0.65,20.5,92.5,87.11,66.42
2016,2,21,16,30,0.0,80.0,0.6,20.0,80.0,75.0,56.84
2016,2,21,16,45,0.0,67.0,0.55,20.0,67.0,62.35,46.54
2016,2,21,17,0,0.0,54.0,0.5,20.0,54.0,50.2,36.49
2016,2,21,17,15,0.0,41.5,0.5,19.5,41.5,38.54,26.76
2016,2,21,17,30,0.0,29.0,0.5,19.0,29.0,26.91,16.87
2016,2,21,17,45,0.0,18.0,0.55,19.0,18.0,16.68,8.04
2016,2,21,18,0,0.0,7.0,0.6,19.0,7.0,6.48,0.0
2016,2,21,18,15,0.0,3.5,0.65,19.0,3.5,3.34,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
