Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,17.72,3.2
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,35.05,24.07
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,41.75,30.78
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,48.9,37.4
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,52.53,40.67
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,56.04,43.65
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,51.78,39.65
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,85.45,45.82
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,138.63,74.75
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,194.62,116.34
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,256.23,167.58
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,313.77,217.72
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,370.07,268.08
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,426.37,317.93
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,480.48,365.24
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,533.89,410.97
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,584.39,453.22
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,633.22,493.17
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,678.17,528.44
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,720.98,561.27
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,759.48,591.01
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,795.13,616.59
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,825.7,637.16
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,853.06,655.33
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,875.57,671.13
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,894.49,684.44
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,907.14,693.63
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,916.0,700.3
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,919.45,704.48
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,919.09,706.16
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,909.38,699.98
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,896.1,691.46
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,877.36,680.28
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,855.33,666.82
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,826.19,646.92
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,794.27,624.99
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,753.37,597.53
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,716.64,572.71
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,662.94,533.74
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,608.79,493.81
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,539.62,439.97
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,472.36,384.85
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,379.99,306.9
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,300.85,234.39
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,145.53,48.51
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,13.06,2.33
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,26.58,17.73
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,31.8,22.98
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,40.34,30.88
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,43.37,33.58
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,46.33,36.07
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,47.9,37.23
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,87.04,45.38
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,142.6,77.12
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,206.79,126.49
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,265.13,176.04
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,324.09,227.57
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,380.96,277.49
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,437.63,326.12
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,491.73,371.33
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,544.49,413.85
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,566.93,432.92
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,581.01,443.91
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,651.15,497.1
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,727.33,553.48
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,764.71,580.62
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,799.24,604.43
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,828.55,622.96
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,854.57,639.21
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,875.03,652.96
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,891.94,664.47
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,870.66,649.71
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,843.3,631.25
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,879.64,657.28
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,909.33,678.3
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,899.63,673.12
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,886.42,666.04
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,866.9,655.67
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,850.57,647.56
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,734.42,567.97
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,612.48,479.67
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,657.1,517.84
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,680.37,536.4
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,618.48,491.63
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,562.01,449.36
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,491.76,397.08
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,424.02,343.75
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,336.18,271.24
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,255.27,199.74
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,126.52,51.12
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,16.76,5.63
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,33.16,23.29
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,47.62,36.72
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,61.39,49.2
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,69.93,56.69
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,78.02,63.53
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,82.2,66.74
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,114.81,75.2
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,149.33,89.39
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,205.65,127.19
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,260.79,173.39
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,317.23,221.9
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,362.59,264.95
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,398.3,297.75
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,444.16,334.65
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,489.45,370.08
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,533.56,404.74
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,577.42,438.6
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,618.28,469.05
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,658.7,498.69
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,720.22,546.07
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,783.87,593.91
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,811.79,612.38
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,836.53,628.92
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,856.14,642.68
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,872.38,654.27
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,849.86,638.54
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,821.51,618.15
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,859.86,647.78
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,890.3,670.64
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,873.79,660.51
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,854.03,648.55
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,831.85,635.69
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,810.89,623.69
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,777.0,601.51
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,740.98,577.68
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,694.84,546.88
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,647.55,514.61
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,587.6,470.3
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,528.15,425.15
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,454.47,368.57
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,383.56,311.68
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,291.09,234.51
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,208.9,162.6
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,104.56,47.34
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,13.91,4.33
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,27.86,18.63
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,45.22,34.53
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,62.19,49.91
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,80.13,65.85
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,97.83,81.26
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,113.45,94.37
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,130.25,103.11
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,147.68,116.88
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,165.54,130.94
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,127.71,99.75
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,85.76,65.24
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,91.72,69.82
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,97.69,74.36
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,108.68,82.94
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,119.72,91.49
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,116.2,88.53
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,112.63,85.56
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,111.34,84.28
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,110.03,83.01
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,111.49,83.96
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,112.96,84.94
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,113.03,84.82
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,113.1,84.72
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,144.74,109.84
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,176.81,135.19
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,173.51,132.64
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,170.15,130.11
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,171.47,131.31
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,172.84,132.57
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,204.66,157.73
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,237.48,183.49
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,534.87,424.24
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,784.57,616.06
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,651.82,515.58
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,518.43,411.89
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,580.54,464.57
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,625.66,503.13
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,568.43,459.14
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,511.52,414.78
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,435.87,355.01
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,367.95,299.17
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,278.52,223.88
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,197.42,153.05
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,100.55,49.81
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.7,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,7.4,0.74
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,12.5,5.37
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,17.61,9.97
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,22.72,14.51
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,27.84,18.97
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,76.56,61.51
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,120.87,94.87
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,129.04,101.21
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,137.01,107.37
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,155.32,121.53
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,174.15,136.02
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,158.96,123.6
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,142.57,110.23
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,130.39,100.04
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,117.91,89.68
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,174.82,134.89
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,232.24,179.95
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,314.19,243.98
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,401.48,311.16
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,405.11,313.65
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,408.15,315.86
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,342.31,264.68
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,269.54,207.77
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,402.67,312.43
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,544.15,420.62
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,334.93,260.91
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,111.43,83.8
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,66.23,47.86
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,21.41,11.74
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,28.86,17.82
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,36.3,23.92
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,88.14,66.15
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,142.71,110.55
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,136.83,106.09
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,131.04,101.74
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,150.8,118.69
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,171.74,136.64
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,145.41,115.24
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,119.37,93.86
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,95.15,74.02
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,70.63,53.52
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,49.61,35.57
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,27.87,16.93
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,13.91,2.62
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,67.09,52.81
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,149.13,106.29
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,188.04,136.32
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,226.3,168.92
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,227.3,172.87
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,224.21,172.76
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,271.7,208.87
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,323.81,248.55
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,377.21,288.56
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,440.2,335.95
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,501.93,383.39
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,576.41,440.16
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,604.45,459.9
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,629.85,477.3
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,699.08,531.74
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,771.45,587.25
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,798.35,604.77
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,825.85,622.83
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,845.48,635.32
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,861.87,645.56
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,871.1,651.24
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,876.89,654.71
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,877.43,655.11
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,874.55,653.38
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,857.1,641.08
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,840.83,629.85
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,819.12,616.24
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,794.68,600.83
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,760.83,579.23
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,724.94,556.05
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,679.19,525.43
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,632.34,493.12
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,574.22,451.65
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,516.43,409.23
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,440.38,352.15
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,372.14,298.53
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,287.04,228.69
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,209.37,162.13
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,107.77,61.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,6.01,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,11.11,3.94
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,17.61,9.82
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,24.11,15.68
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,31.09,21.88
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,38.07,28.0
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,35.76,25.81
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,33.44,22.36
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,31.59,20.73
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,29.74,19.11
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,29.75,19.0
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,29.76,18.89
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.57
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,43.77,30.23
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,35.86,23.65
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,27.94,17.12
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,61.56,44.29
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,95.14,71.13
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,105.35,79.17
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,115.6,87.25
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,170.11,130.6
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,225.31,174.11
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,245.06,189.44
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,265.14,205.11
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,181.49,139.8
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,97.22,72.9
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,96.29,72.13
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,95.34,71.31
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,124.73,94.89
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,154.62,118.76
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,130.26,99.55
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,105.88,80.24
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,78.3,58.32
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,51.2,36.49
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,30.68,19.73
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,10.21,2.84
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,10.21,2.88
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,10.2,2.92
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,8.81,1.77
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,7.41,0.61
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,5.56,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,5.09,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,9.26,2.5
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,13.89,6.78
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,18.54,11.01
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,23.65,15.62
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,28.77,20.17
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,17.98
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,24.14,14.88
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,25.08,15.6
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,26.02,16.32
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,52.58,38.45
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,79.22,60.3
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,143.26,112.5
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,206.6,163.34
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,115.3,89.12
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,18.62,9.73
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,62.03,45.4
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,105.29,80.56
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,132.0,101.9
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,158.96,123.29
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,144.97,111.95
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,130.7,100.43
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,131.76,101.28
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,132.83,102.15
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,217.11,169.72
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,303.33,237.75
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,238.93,187.07
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,173.96,135.49
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,166.7,130.12
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,159.37,124.62
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,129.73,100.83
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,100.11,76.87
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,94.86,72.77
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,89.6,68.64
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,104.82,81.4
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,120.73,94.75
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,102.13,79.84
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,83.48,64.73
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,71.86,55.2
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,60.46,45.74
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,49.26,36.38
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,38.08,26.86
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,27.37,17.53
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,16.68,8.17
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,8.33,0.09
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,8.79,1.64
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,14.82,7.41
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,23.18,15.08
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,31.55,22.71
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,40.4,30.65
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,49.26,38.48
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,72.94,56.38
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,95.24,74.67
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,77.3,59.33
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,57.7,42.74
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,106.34,82.6
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,153.23,120.15
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,85.97,65.28
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,14.89,6.7
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,16.75,8.21
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,18.62,9.7
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,55.03,39.42
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,91.45,68.7
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,96.1,72.2
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,100.78,75.73
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,189.9,146.35
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,280.07,216.09
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,435.58,336.24
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,593.56,453.45
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,651.28,496.49
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,711.36,541.2
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,557.31,426.77
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,385.25,295.58
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,498.12,384.11
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,613.36,470.79
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,496.64,383.52
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,378.2,293.46
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,340.84,266.37
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,303.06,238.17
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,207.96,163.75
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,126.78,98.53
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,344.34,280.12
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,537.04,432.11
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,484.72,390.44
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,433.09,350.25
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,376.2,305.8
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,320.61,260.79
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,247.94,200.14
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,169.76,133.48
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,93.32,60.13
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,14.27,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,27.66,17.67
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,41.32,30.85
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,48.79,37.96
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,54.12,42.86
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,57.84,46.09
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,61.36,49.02
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,66.33,46.32
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,83.33,64.21
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,120.0,76.3
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,231.77,150.89
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,280.47,203.27
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,310.13,236.37
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,332.32,254.95
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,351.1,270.16
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,388.99,298.52
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,429.38,328.37
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,457.96,349.68
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,486.77,370.92
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,600.63,458.71
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,737.19,560.04
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,694.05,524.11
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,627.76,471.74
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,743.48,561.18
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,858.44,643.14
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,878.04,655.43
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,894.24,666.46
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,904.35,674.06
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,910.91,679.5
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,912.08,680.56
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,909.7,679.46
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,900.23,674.3
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,887.37,667.07
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,874.35,659.89
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,851.69,646.23
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,822.52,628.17
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,790.66,608.17
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,748.23,580.46
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,704.16,551.21
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,652.38,515.06
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,603.86,480.45
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,535.17,429.9
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,468.68,378.31
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,382.72,308.53
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,302.99,240.04
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,187.73,128.76
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,55.72,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,25.79,16.18
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,36.42,26.45
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,39.78,29.81
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,43.13,32.91
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,50.07,38.93
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,52.66,40.95
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,69.85,40.41
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,123.95,64.53
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,181.03,104.94
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,246.53,158.71
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,304.34,208.83
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,362.99,260.02
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,420.72,310.41
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,478.12,359.4
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,532.0,404.47
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,584.6,447.28
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,634.57,487.79
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,682.64,525.99
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,726.21,559.21
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,767.24,589.89
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,803.65,615.93
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,837.04,639.65
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,865.34,658.45
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,890.25,674.85
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,909.86,688.46
