Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,916.22,684.18
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,894.5,671.83
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,869.79,657.46
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,837.56,636.81
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,802.86,614.38
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,763.02,588.47
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,718.02,558.51
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,662.64,520.6
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,607.15,481.67
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,538.26,431.17
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,471.46,379.87
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,383.53,308.73
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,301.58,239.64
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,171.79,129.54
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,27.93,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,14.0,5.8,7.5,31.0,10.96,0.0
2016,3,24,7,0,357.0,28.0,6.0,8.0,62.0,21.9,13.02
2016,3,24,7,15,470.5,38.5,6.15,8.5,115.5,29.04,20.39
2016,3,24,7,30,584.0,49.0,6.3,9.0,169.0,35.81,26.86
2016,3,24,7,45,652.0,55.5,6.5,9.5,228.5,42.63,33.18
2016,3,24,8,0,720.0,62.0,6.7,10.0,288.0,45.94,36.14
2016,3,24,8,15,762.5,67.0,6.7,10.5,348.0,47.82,37.68
2016,3,24,8,30,805.0,72.0,6.7,11.0,408.0,57.97,37.78
2016,3,24,8,45,839.5,74.0,6.75,11.5,466.5,110.95,58.13
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,174.68,103.04
2016,3,24,9,15,894.5,79.0,6.75,12.5,578.5,233.02,151.93
2016,3,24,9,30,915.0,82.0,6.7,13.0,632.0,292.98,205.68
2016,3,24,9,45,931.0,84.0,6.65,13.5,680.5,352.14,259.86
2016,3,24,10,0,947.0,86.0,6.6,14.0,729.0,411.89,314.05
2016,3,24,10,15,958.0,87.5,6.55,14.0,770.0,469.51,366.13
2016,3,24,10,30,969.0,89.0,6.5,14.0,811.0,526.67,416.59
2016,3,24,10,45,975.5,91.0,6.5,14.5,844.5,581.24,462.93
2016,3,24,11,0,982.0,93.0,6.5,15.0,878.0,634.42,506.79
2016,3,24,11,15,987.5,94.0,6.4,15.5,903.5,684.5,546.79
2016,3,24,11,30,993.0,95.0,6.3,16.0,929.0,732.64,584.14
2016,3,24,11,45,994.5,96.5,6.25,16.5,945.0,776.33,617.0
2016,3,24,12,0,996.0,98.0,6.2,17.0,961.0,817.38,645.53
2016,3,24,12,15,997.5,98.5,6.1,17.0,968.5,854.7,672.1
2016,3,24,12,30,999.0,99.0,6.0,17.0,976.0,889.03,696.33
2016,3,24,12,45,999.0,98.5,5.95,17.5,974.0,918.03,715.5
2016,3,24,13,0,999.0,98.0,5.9,18.0,972.0,943.66,732.17
2016,3,24,13,15,997.0,98.0,5.8,18.0,961.0,964.58,746.62
2016,3,24,13,30,995.0,98.0,5.7,18.0,950.0,981.85,758.55
2016,3,24,13,45,991.5,97.0,5.65,18.0,930.0,993.05,766.62
2016,3,24,14,0,988.0,96.0,5.6,18.0,910.0,1000.43,772.18
2016,3,24,14,15,981.5,94.5,5.5,18.0,881.5,1000.71,772.57
2016,3,24,14,30,975.0,93.0,5.4,18.0,853.0,997.16,770.47
2016,3,24,14,45,963.5,93.0,5.3,18.5,815.5,986.93,762.37
2016,3,24,15,0,952.0,93.0,5.2,19.0,778.0,973.12,751.97
2016,3,24,15,15,939.5,91.0,5.05,18.5,734.5,952.7,739.65
2016,3,24,15,30,927.0,89.0,4.9,18.0,691.0,928.98,725.1
2016,3,24,15,45,911.5,86.0,4.75,18.0,641.0,898.4,704.28
2016,3,24,16,0,896.0,83.0,4.6,18.0,591.0,865.03,681.5
2016,3,24,16,15,873.0,79.5,4.3,17.5,536.0,822.37,652.16
2016,3,24,16,30,850.0,76.0,4.0,17.0,481.0,784.47,626.78
2016,3,24,16,45,817.5,72.0,3.7,17.0,422.5,730.29,587.64
2016,3,24,17,0,785.0,68.0,3.4,17.0,364.0,675.46,547.36
2016,3,24,17,15,736.0,62.5,2.9,16.0,304.0,607.05,496.72
2016,3,24,17,30,687.0,57.0,2.4,15.0,244.0,540.04,444.16
2016,3,24,17,45,606.5,49.5,1.95,14.0,185.5,457.99,376.39
2016,3,24,18,0,526.0,42.0,1.5,13.0,127.0,377.45,306.75
2016,3,24,18,15,379.0,30.0,1.45,12.5,78.5,263.19,205.87
2016,3,24,18,30,232.0,18.0,1.4,12.0,30.0,150.54,25.23
2016,3,24,18,45,116.0,9.0,1.4,11.5,15.0,58.02,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.2,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,24.5,15.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,31.49,22.75
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,38.14,29.11
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,41.86,32.52
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,49.99,39.71
2016,3,25,8,15,746.5,72.5,1.5,12.0,351.0,52.06,41.29
2016,3,25,8,30,787.0,78.0,1.9,13.0,410.0,65.98,41.86
2016,3,25,8,45,812.0,83.0,2.3,14.0,465.5,119.66,64.78
2016,3,25,9,0,837.0,88.0,2.7,15.0,521.0,176.12,104.05
2016,3,25,9,15,857.0,91.0,2.7,15.5,573.5,232.57,150.58
2016,3,25,9,30,877.0,94.0,2.7,16.0,626.0,290.73,201.36
2016,3,25,9,45,888.5,98.5,2.7,16.5,671.5,354.81,257.46
2016,3,25,10,0,900.0,103.0,2.7,17.0,717.0,412.85,307.97
2016,3,25,10,15,911.0,105.0,2.65,17.5,757.5,468.58,355.33
2016,3,25,10,30,922.0,107.0,2.6,18.0,798.0,523.92,400.82
2016,3,25,10,45,926.5,110.5,2.55,18.5,830.0,576.56,442.71
2016,3,25,11,0,931.0,114.0,2.5,19.0,862.0,627.74,482.02
2016,3,25,11,15,936.5,115.0,2.45,19.0,886.5,675.72,518.72
2016,3,25,11,30,942.0,116.0,2.4,19.0,911.0,721.88,553.11
2016,3,25,11,45,941.5,119.0,2.4,19.5,925.5,763.66,582.68
2016,3,25,12,0,941.0,122.0,2.4,20.0,940.0,802.84,608.48
2016,3,25,12,15,941.5,122.5,2.45,20.0,946.5,837.77,632.28
2016,3,25,12,30,942.0,123.0,2.5,20.0,953.0,869.84,654.11
2016,3,25,12,45,937.0,125.5,2.6,20.5,949.5,896.29,671.27
2016,3,25,13,0,932.0,128.0,2.7,21.0,946.0,919.42,686.23
2016,3,25,13,15,928.5,127.0,2.8,21.0,934.0,937.07,698.93
2016,3,25,13,30,925.0,126.0,2.9,21.0,922.0,951.24,709.47
2016,3,25,13,45,916.5,127.0,3.0,21.5,900.5,959.41,714.79
2016,3,25,14,0,908.0,128.0,3.1,22.0,879.0,963.99,717.89
2016,3,25,14,15,899.5,126.0,3.15,22.0,850.0,961.92,717.72
2016,3,25,14,30,891.0,124.0,3.2,22.0,821.0,956.28,715.36
2016,3,25,14,45,880.5,121.5,3.3,22.0,784.5,944.8,709.58
2016,3,25,15,0,870.0,119.0,3.4,22.0,748.0,937.42,706.74
2016,3,25,15,15,855.5,116.0,3.45,21.5,705.0,915.24,694.85
2016,3,25,15,30,841.0,113.0,3.5,21.0,662.0,890.0,680.92
2016,3,25,15,45,820.5,110.0,3.55,21.0,612.5,856.68,659.96
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,820.96,637.16
2016,3,25,16,15,773.5,102.5,3.45,20.5,509.0,776.41,607.99
2016,3,25,16,30,747.0,98.0,3.3,20.0,455.0,734.61,580.42
2016,3,25,16,45,710.5,92.0,3.2,19.5,398.5,678.26,541.7
2016,3,25,17,0,674.0,86.0,3.1,19.0,342.0,621.83,501.93
2016,3,25,17,15,621.0,78.5,2.8,18.0,284.5,552.41,450.23
2016,3,25,17,30,568.0,71.0,2.5,17.0,227.0,485.02,397.52
2016,3,25,17,45,486.5,60.5,2.25,16.0,172.0,399.11,327.61
2016,3,25,18,0,405.0,50.0,2.0,15.0,117.0,318.83,259.21
2016,3,25,18,15,273.5,34.5,2.0,14.5,72.0,213.87,167.03
2016,3,25,18,30,142.0,19.0,2.0,14.0,27.0,108.04,26.51
2016,3,25,18,45,71.0,9.5,2.0,13.5,13.5,39.43,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.47,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.03,23.68
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.57,35.94
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.74,48.2
2016,3,26,7,45,180.5,95.5,3.0,12.0,134.5,73.23,60.31
2016,3,26,8,0,3.0,111.0,3.2,13.0,112.0,97.36,81.49
2016,3,26,8,15,72.0,146.5,3.2,13.5,177.0,119.26,100.36
2016,3,26,8,30,141.0,182.0,3.2,14.0,242.0,140.55,110.88
2016,3,26,8,45,93.0,198.0,3.25,15.0,240.0,168.32,131.32
2016,3,26,9,0,45.0,214.0,3.3,16.0,238.0,182.95,143.74
2016,3,26,9,15,129.0,247.5,3.15,16.5,324.5,223.2,171.98
2016,3,26,9,30,213.0,281.0,3.0,17.0,411.0,280.77,214.65
2016,3,26,9,45,209.5,305.0,2.95,18.0,441.0,314.32,240.99
2016,3,26,10,0,206.0,329.0,2.9,19.0,471.0,347.6,266.64
2016,3,26,10,15,226.0,347.0,2.8,19.5,510.5,385.88,295.72
2016,3,26,10,30,246.0,365.0,2.7,20.0,550.0,426.15,325.88
2016,3,26,10,45,358.5,343.5,2.6,20.5,626.0,479.68,366.0
2016,3,26,11,0,471.0,322.0,2.5,21.0,702.0,544.54,414.28
2016,3,26,11,15,664.0,239.0,2.45,21.0,792.0,617.54,470.38
2016,3,26,11,30,857.0,156.0,2.4,21.0,882.0,704.65,536.01
2016,3,26,11,45,857.5,159.0,2.4,21.5,896.5,745.05,563.98
2016,3,26,12,0,858.0,162.0,2.4,22.0,911.0,783.2,590.07
2016,3,26,12,15,859.5,162.5,2.45,22.0,918.0,817.42,613.64
2016,3,26,12,30,861.0,163.0,2.5,22.0,925.0,849.1,635.15
2016,3,26,12,45,858.0,164.0,2.6,22.5,922.0,874.87,651.8
2016,3,26,13,0,855.0,165.0,2.7,23.0,919.0,897.61,666.46
2016,3,26,13,15,852.0,164.0,2.8,23.0,907.5,915.26,679.1
2016,3,26,13,30,849.0,163.0,2.9,23.0,896.0,929.66,689.72
2016,3,26,13,45,843.0,161.5,3.05,23.5,876.0,937.53,695.17
2016,3,26,14,0,837.0,160.0,3.2,24.0,856.0,941.97,698.49
2016,3,26,14,15,687.0,224.5,3.25,23.5,783.0,884.28,662.05
2016,3,26,14,30,537.0,289.0,3.3,23.0,710.0,815.44,613.77
2016,3,26,14,45,674.0,215.5,3.35,23.0,720.0,870.86,657.82
2016,3,26,15,0,811.0,142.0,3.4,23.0,730.0,911.28,686.7
2016,3,26,15,15,569.0,215.0,3.35,23.0,616.0,767.3,586.13
2016,3,26,15,30,327.0,288.0,3.3,23.0,502.0,616.25,473.76
2016,3,26,15,45,327.0,264.5,3.3,23.0,465.0,588.21,455.82
2016,3,26,16,0,327.0,241.0,3.3,23.0,428.0,558.45,435.73
2016,3,26,16,15,285.5,222.5,3.1,22.5,375.0,498.65,392.2
2016,3,26,16,30,244.0,204.0,2.9,22.0,322.0,439.77,348.64
2016,3,26,16,45,226.0,182.5,2.75,21.5,281.5,396.7,317.02
2016,3,26,17,0,208.0,161.0,2.6,21.0,241.0,341.8,275.49
2016,3,26,17,15,191.0,136.0,2.3,20.0,200.0,295.95,240.26
2016,3,26,17,30,174.0,111.0,2.0,19.0,159.0,250.4,204.05
2016,3,26,17,45,143.0,87.0,1.75,18.5,120.5,197.99,160.43
2016,3,26,18,0,112.0,63.0,1.5,18.0,82.0,147.11,116.93
2016,3,26,18,15,56.0,41.0,1.55,17.5,50.5,87.65,65.21
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.57,1.25
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,70.0,22.0,3.9,13.5,30.0,18.28,1.62
2016,3,27,7,0,140.0,44.0,4.5,14.0,60.0,35.54,24.7
2016,3,27,7,15,230.5,65.0,4.75,14.0,108.5,51.51,39.79
2016,3,27,7,30,321.0,86.0,5.0,14.0,157.0,64.18,51.59
2016,3,27,7,45,160.5,67.5,5.25,14.5,103.0,53.01,41.77
2016,3,27,8,0,0.0,49.0,5.5,15.0,49.0,45.53,35.02
2016,3,27,8,15,6.5,101.5,5.7,15.0,104.5,91.61,75.67
2016,3,27,8,30,13.0,154.0,5.9,15.0,160.0,134.08,107.16
2016,3,27,8,45,10.5,165.0,6.15,15.5,170.0,145.87,116.11
2016,3,27,9,0,8.0,176.0,6.4,16.0,180.0,157.09,124.76
2016,3,27,9,15,161.5,221.0,6.4,16.0,320.0,211.83,162.8
2016,3,27,9,30,315.0,266.0,6.4,16.0,460.0,290.47,221.77
2016,3,27,9,45,366.5,275.0,6.45,16.5,516.5,335.72,258.13
2016,3,27,10,0,418.0,284.0,6.5,17.0,573.0,380.93,294.91
2016,3,27,10,15,234.0,308.5,6.35,17.0,472.0,354.57,277.95
2016,3,27,10,30,50.0,333.0,6.2,17.0,371.0,314.33,247.21
2016,3,27,10,45,134.5,368.5,6.1,17.5,476.5,389.11,305.37
2016,3,27,11,0,219.0,404.0,6.0,18.0,582.0,477.73,373.48
2016,3,27,11,15,545.0,278.5,5.85,18.0,738.0,581.81,457.74
2016,3,27,11,30,871.0,153.0,5.7,18.0,894.0,714.42,562.9
2016,3,27,11,45,892.5,143.5,5.6,18.5,914.5,757.88,594.97
2016,3,27,12,0,914.0,134.0,5.5,19.0,935.0,800.48,624.99
2016,3,27,12,15,916.0,134.0,5.4,19.0,942.0,835.21,649.23
2016,3,27,12,30,918.0,134.0,5.3,19.0,949.0,867.26,671.41
2016,3,27,12,45,923.0,130.5,5.25,19.5,948.5,895.68,689.86
2016,3,27,13,0,928.0,127.0,5.2,20.0,948.0,921.16,706.14
2016,3,27,13,15,925.5,126.5,5.15,20.0,936.5,939.91,719.09
2016,3,27,13,30,923.0,126.0,5.1,20.0,925.0,955.24,729.76
2016,3,27,13,45,921.5,123.0,5.1,20.5,906.0,965.49,735.93
2016,3,27,14,0,920.0,120.0,5.1,21.0,887.0,972.16,739.77
2016,3,27,14,15,913.0,118.5,5.05,21.0,858.5,971.73,739.97
2016,3,27,14,30,906.0,117.0,5.0,21.0,830.0,967.71,737.88
2016,3,27,14,45,899.0,113.5,4.95,21.0,794.5,958.02,732.04
2016,3,27,15,0,892.0,110.0,4.9,21.0,759.0,944.84,723.95
2016,3,27,15,15,879.0,107.5,4.8,20.5,716.0,923.95,711.67
2016,3,27,15,30,866.0,105.0,4.7,20.0,673.0,907.39,702.54
2016,3,27,15,45,851.5,100.5,4.65,20.0,624.5,876.87,682.53
2016,3,27,16,0,837.0,96.0,4.6,20.0,576.0,843.63,660.6
2016,3,27,16,15,812.5,92.0,4.4,19.5,522.5,800.21,631.45
2016,3,27,16,30,788.0,88.0,4.2,19.0,469.0,755.07,601.02
2016,3,27,16,45,757.5,82.5,4.05,19.0,412.0,702.15,563.42
2016,3,27,17,0,727.0,77.0,3.9,19.0,355.0,648.58,524.56
2016,3,27,17,15,677.0,70.5,3.4,18.0,297.0,584.21,477.15
2016,3,27,17,30,627.0,64.0,2.9,17.0,239.0,517.73,424.85
2016,3,27,17,45,552.0,55.0,2.4,16.0,182.5,434.95,357.06
2016,3,27,18,0,477.0,46.0,1.9,15.0,126.0,357.29,290.41
2016,3,27,18,15,341.0,33.0,1.85,14.5,79.0,248.81,195.66
2016,3,27,18,30,205.0,20.0,1.8,14.0,32.0,143.47,57.57
2016,3,27,18,45,102.5,10.0,1.8,13.5,16.0,53.71,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,17.5,2.4,7.0,38.0,13.59,1.67
2016,3,28,7,0,355.0,35.0,2.7,8.0,76.0,27.55,18.55
2016,3,28,7,15,458.5,46.0,2.75,8.5,129.5,34.8,25.78
2016,3,28,7,30,562.0,57.0,2.8,9.0,183.0,41.68,32.32
2016,3,28,7,45,619.5,65.0,2.9,10.0,240.5,45.59,35.86
2016,3,28,8,0,677.0,73.0,3.0,11.0,298.0,49.28,39.01
2016,3,28,8,15,718.5,78.5,3.05,12.0,356.5,50.81,40.11
2016,3,28,8,30,760.0,84.0,3.1,13.0,415.0,80.44,47.94
2016,3,28,8,45,785.5,89.5,3.2,14.0,470.0,133.24,74.87
2016,3,28,9,0,811.0,95.0,3.3,15.0,525.0,188.89,115.61
2016,3,28,9,15,832.0,98.5,3.15,15.5,577.0,244.62,162.37
2016,3,28,9,30,853.0,102.0,3.0,16.0,629.0,302.21,212.76
2016,3,28,9,45,866.0,105.5,2.9,16.5,675.0,358.85,262.8
2016,3,28,10,0,879.0,109.0,2.8,17.0,721.0,421.1,316.11
2016,3,28,10,15,890.5,111.5,2.65,17.5,760.5,476.37,362.5
2016,3,28,10,30,902.0,114.0,2.5,18.0,800.0,531.33,407.0
2016,3,28,10,45,908.0,116.5,2.45,18.5,831.5,582.85,447.64
2016,3,28,11,0,914.0,119.0,2.4,19.0,863.0,633.07,485.9
2016,3,28,11,15,919.5,120.5,2.3,19.5,887.0,680.62,520.71
2016,3,28,11,30,925.0,122.0,2.2,20.0,911.0,726.4,553.06
2016,3,28,11,45,925.5,124.0,2.15,20.5,926.0,767.16,581.17
2016,3,28,12,0,926.0,126.0,2.1,21.0,941.0,805.42,605.33
2016,3,28,12,15,927.0,126.5,2.0,21.0,947.0,840.06,627.41
2016,3,28,12,30,928.0,127.0,1.9,21.0,953.0,871.93,647.37
2016,3,28,12,45,924.5,128.5,1.85,21.5,949.5,898.08,662.61
2016,3,28,13,0,921.0,130.0,1.8,22.0,946.0,921.01,675.68
2016,3,28,13,15,917.5,129.0,1.75,22.0,934.5,938.21,686.31
2016,3,28,13,30,914.0,128.0,1.7,22.0,923.0,951.98,694.81
2016,3,28,13,45,906.5,128.5,1.7,22.5,901.5,960.15,699.13
2016,3,28,14,0,899.0,129.0,1.7,23.0,880.0,964.77,701.36
2016,3,28,14,15,891.0,127.0,1.75,23.0,851.5,962.85,701.56
2016,3,28,14,30,883.0,125.0,1.8,23.0,823.0,957.39,699.7
2016,3,28,14,45,873.0,122.5,1.85,23.0,786.5,946.11,694.22
2016,3,28,15,0,863.0,120.0,1.9,23.0,750.0,939.11,691.71
2016,3,28,15,15,848.5,117.5,1.95,22.5,707.0,917.26,680.79
2016,3,28,15,30,834.0,115.0,2.0,22.0,664.0,892.4,667.95
2016,3,28,15,45,814.5,111.5,2.15,22.0,615.5,859.19,649.01
2016,3,28,16,0,795.0,108.0,2.3,22.0,567.0,823.57,628.08
2016,3,28,16,15,769.0,103.5,2.3,21.5,513.5,779.23,600.65
2016,3,28,16,30,743.0,99.0,2.3,21.0,460.0,737.65,574.69
2016,3,28,16,45,706.0,93.5,2.3,21.0,403.5,681.28,536.26
2016,3,28,17,0,669.0,88.0,2.3,21.0,347.0,624.9,496.89
2016,3,28,17,15,617.5,80.5,2.1,20.0,289.5,556.26,447.19
2016,3,28,17,30,566.0,73.0,1.9,19.0,232.0,489.57,396.31
2016,3,28,17,45,484.0,63.0,1.75,18.0,177.0,403.42,327.71
2016,3,28,18,0,402.0,53.0,1.6,17.0,122.0,322.83,260.44
2016,3,28,18,15,278.0,37.5,1.65,16.5,76.5,219.43,171.43
2016,3,28,18,30,154.0,22.0,1.7,16.0,31.0,120.99,53.98
2016,3,28,18,45,77.0,11.0,1.8,15.5,15.5,43.79,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,105.0,22.5,2.15,13.0,35.0,17.63,5.22
2016,3,29,7,0,210.0,45.0,2.5,14.0,70.0,34.88,24.46
2016,3,29,7,15,303.0,62.0,2.75,14.5,120.0,46.98,35.88
2016,3,29,7,30,396.0,79.0,3.0,15.0,170.0,58.51,46.44
2016,3,29,7,45,461.5,91.0,3.3,16.0,225.0,65.65,52.7
2016,3,29,8,0,527.0,103.0,3.6,17.0,280.0,72.42,58.39
2016,3,29,8,15,263.5,106.5,3.7,17.5,195.0,79.82,64.57
2016,3,29,8,30,0.0,110.0,3.8,18.0,110.0,99.77,77.69
2016,3,29,8,45,0.0,129.0,3.9,18.5,129.0,116.57,91.0
2016,3,29,9,0,0.0,148.0,4.0,19.0,148.0,133.49,104.22
2016,3,29,9,15,0.0,137.0,4.0,19.5,137.0,125.15,96.9
2016,3,29,9,30,0.0,126.0,4.0,20.0,126.0,116.09,89.12
2016,3,29,9,45,1.0,147.0,4.0,20.5,148.0,135.28,104.03
2016,3,29,10,0,2.0,168.0,4.0,21.0,170.0,154.65,118.91
2016,3,29,10,15,3.0,170.0,4.0,21.0,173.0,157.46,120.84
2016,3,29,10,30,4.0,172.0,4.0,21.0,176.0,160.31,122.87
2016,3,29,10,45,5.5,181.5,4.0,21.5,186.5,170.23,130.24
2016,3,29,11,0,7.0,191.0,4.0,22.0,197.0,180.34,137.71
2016,3,29,11,15,5.0,171.5,4.0,22.5,176.0,162.07,123.03
2016,3,29,11,30,3.0,152.0,4.0,23.0,155.0,143.33,108.06
2016,3,29,11,45,3.0,153.0,4.05,23.5,156.5,144.57,108.76
2016,3,29,12,0,3.0,154.0,4.1,24.0,158.0,145.79,109.44
2016,3,29,12,15,3.0,154.0,4.1,24.0,158.0,146.08,109.63
2016,3,29,12,30,3.0,154.0,4.1,24.0,158.0,146.36,109.83
2016,3,29,12,45,5.0,166.5,4.2,24.0,172.0,160.0,120.5
2016,3,29,13,0,7.0,179.0,4.3,24.0,186.0,173.83,131.3
2016,3,29,13,15,4.0,159.0,4.35,24.0,163.0,152.67,114.86
2016,3,29,13,30,1.0,139.0,4.4,24.0,140.0,131.28,98.18
2016,3,29,13,45,0.5,121.0,4.45,24.5,121.5,113.87,84.48
2016,3,29,14,0,0.0,103.0,4.5,25.0,103.0,96.4,70.71
2016,3,29,14,15,1.5,131.5,4.55,25.0,132.5,124.87,93.19
2016,3,29,14,30,3.0,160.0,4.6,25.0,162.0,153.73,115.89
2016,3,29,14,45,1.5,127.0,4.65,25.0,128.0,120.68,90.18
2016,3,29,15,0,0.0,94.0,4.7,25.0,94.0,87.73,64.35
2016,3,29,15,15,13.5,175.5,4.7,25.0,184.5,179.41,137.18
2016,3,29,15,30,27.0,257.0,4.7,25.0,275.0,275.82,212.45
2016,3,29,15,45,13.5,188.0,4.7,25.0,197.0,193.27,148.48
2016,3,29,16,0,0.0,119.0,4.7,25.0,119.0,112.29,84.62
2016,3,29,16,15,0.0,116.5,4.5,24.5,116.5,110.22,83.49
2016,3,29,16,30,0.0,114.0,4.3,24.0,114.0,108.32,82.44
2016,3,29,16,45,0.0,100.0,4.15,24.0,100.0,94.76,71.79
2016,3,29,17,0,0.0,86.0,4.0,24.0,86.0,81.15,60.99
2016,3,29,17,15,0.0,72.0,3.75,23.0,72.0,67.51,50.22
2016,3,29,17,30,0.0,58.0,3.5,22.0,58.0,53.93,39.25
2016,3,29,17,45,0.0,44.0,3.25,21.5,44.0,40.88,28.38
2016,3,29,18,0,0.0,30.0,3.0,21.0,30.0,27.84,17.36
2016,3,29,18,15,0.0,19.0,3.15,20.5,19.0,17.62,8.53
2016,3,29,18,30,0.0,8.0,3.3,20.0,8.0,7.4,0.0
2016,3,29,18,45,0.0,4.0,3.45,20.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.23
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,8.09
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.95
2016,3,30,7,45,0.0,32.0,4.25,19.0,32.0,29.69,20.55
2016,3,30,8,0,0.0,40.0,4.4,19.0,40.0,37.14,27.07
2016,3,30,8,15,0.0,47.5,4.45,19.0,47.5,44.14,33.1
2016,3,30,8,30,0.0,55.0,4.5,19.0,55.0,51.14,37.12
2016,3,30,8,45,0.0,63.5,4.55,19.5,63.5,59.08,43.46
2016,3,30,9,0,0.0,72.0,4.6,20.0,72.0,67.03,49.73
2016,3,30,9,15,0.0,74.5,4.75,20.0,74.5,69.39,51.47
2016,3,30,9,30,0.0,77.0,4.9,20.0,77.0,71.75,53.22
2016,3,30,9,45,0.5,116.0,5.05,20.5,116.5,107.66,81.97
2016,3,30,10,0,1.0,155.0,5.2,21.0,156.0,142.86,109.7
2016,3,30,10,15,0.5,139.5,5.3,21.0,140.0,129.19,98.56
2016,3,30,10,30,0.0,124.0,5.4,21.0,124.0,115.14,87.19
2016,3,30,10,45,5.0,175.5,5.55,21.5,180.0,164.62,126.1
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,214.5,164.74
2016,3,30,11,15,14.5,264.5,5.8,22.0,277.0,252.17,193.81
2016,3,30,11,30,19.0,302.0,5.9,22.0,318.0,290.52,223.25
2016,3,30,11,45,17.0,290.0,6.0,22.5,305.0,280.1,214.67
2016,3,30,12,0,15.0,278.0,6.1,23.0,292.0,269.2,205.85
2016,3,30,12,15,15.5,285.5,6.05,23.5,300.0,277.91,212.07
2016,3,30,12,30,16.0,293.0,6.0,24.0,308.0,286.68,218.3
2016,3,30,12,45,20.0,317.0,6.0,24.5,335.5,313.98,238.68
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,341.81,259.29
2016,3,30,13,15,75.0,393.5,5.9,25.0,459.5,446.63,339.14
2016,3,30,13,30,126.0,446.0,5.8,25.0,556.0,557.6,421.71
2016,3,30,13,45,170.0,436.0,5.7,25.5,581.5,594.74,449.15
2016,3,30,14,0,214.0,426.0,5.6,26.0,607.0,631.92,476.61
2016,3,30,14,15,177.5,411.5,5.45,26.0,558.5,589.23,445.02
2016,3,30,14,30,141.0,397.0,5.3,26.0,510.0,545.23,412.55
2016,3,30,14,45,172.5,378.0,5.2,26.0,509.5,558.59,424.14
2016,3,30,15,0,204.0,359.0,5.1,26.0,509.0,570.63,434.63
2016,3,30,15,15,202.0,337.0,5.0,26.0,478.5,547.12,418.31
2016,3,30,15,30,200.0,315.0,4.9,26.0,448.0,522.5,401.27
2016,3,30,15,45,315.5,268.0,4.8,26.0,460.0,585.05,451.87
2016,3,30,16,0,431.0,221.0,4.7,26.0,472.0,640.91,496.67
2016,3,30,16,15,577.0,158.0,4.45,25.5,460.5,683.29,532.95
2016,3,30,16,30,723.0,95.0,4.2,25.0,449.0,719.66,562.0
2016,3,30,16,45,685.5,92.0,4.0,24.5,395.5,666.39,525.08
2016,3,30,17,0,648.0,89.0,3.8,24.0,342.0,613.2,487.85
2016,3,30,17,15,618.0,78.5,3.4,23.0,289.0,556.6,446.82
2016,3,30,17,30,588.0,68.0,3.0,22.0,236.0,500.37,403.81
2016,3,30,17,45,518.5,58.5,2.6,21.5,182.0,421.49,339.99
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,347.29,277.33
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,245.0,190.1
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,147.31,78.15
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,54.31,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,170.5,20.0,3.25,14.5,42.0,15.4,5.49
2016,3,31,7,0,341.0,40.0,3.6,15.0,84.0,31.5,21.62
2016,3,31,7,15,439.5,51.0,3.7,15.5,137.0,38.52,28.38
2016,3,31,7,30,538.0,62.0,3.8,16.0,190.0,45.18,34.51
2016,3,31,7,45,610.5,67.5,3.95,17.0,249.5,46.89,35.97
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,48.62,37.28
2016,3,31,8,15,724.5,78.5,4.3,19.0,368.0,55.54,43.05
2016,3,31,8,30,766.0,84.0,4.5,20.0,427.0,90.69,49.92
2016,3,31,8,45,804.5,85.0,4.7,21.0,485.5,141.8,77.49
2016,3,31,9,0,843.0,86.0,4.9,22.0,544.0,197.25,118.28
2016,3,31,9,15,863.5,89.0,4.8,22.5,596.5,261.0,171.35
2016,3,31,9,30,884.0,92.0,4.7,23.0,649.0,319.57,221.97
2016,3,31,9,45,903.0,93.0,4.6,23.5,697.0,377.4,272.05
2016,3,31,10,0,922.0,94.0,4.5,24.0,745.0,436.12,321.86
2016,3,31,10,15,932.5,95.5,4.45,24.0,785.0,492.16,369.18
2016,3,31,10,30,943.0,97.0,4.4,24.0,825.0,547.71,414.78
2016,3,31,10,45,951.0,98.5,4.35,24.5,858.0,601.16,456.67
2016,3,31,11,0,959.0,100.0,4.3,25.0,891.0,653.38,496.32
2016,3,31,11,15,964.0,101.0,4.2,25.0,915.5,701.82,532.95
2016,3,31,11,30,969.0,102.0,4.1,25.0,940.0,748.32,567.26
2016,3,31,11,45,971.0,103.5,4.1,25.5,955.0,790.99,596.04
2016,3,31,12,0,973.0,105.0,4.1,26.0,970.0,831.13,622.03
2016,3,31,12,15,974.0,105.5,4.05,26.0,976.5,866.85,645.79
2016,3,31,12,30,975.0,106.0,4.0,26.0,983.0,899.64,667.45
2016,3,31,12,45,974.5,105.5,4.0,26.5,980.0,927.13,684.4
2016,3,31,13,0,974.0,105.0,4.0,27.0,977.0,951.31,699.13
2016,3,31,13,15,971.5,104.5,3.9,27.0,965.5,970.29,711.25
2016,3,31,13,30,969.0,104.0,3.8,27.0,954.0,985.7,721.08
2016,3,31,13,45,965.5,102.5,3.75,27.0,933.5,995.53,727.67
2016,3,31,14,0,962.0,101.0,3.7,27.0,913.0,1001.62,731.99
2016,3,31,14,15,956.0,100.0,3.65,27.0,884.5,1002.19,732.86
2016,3,31,14,30,950.0,99.0,3.6,27.0,856.0,999.04,731.5
2016,3,31,14,45,938.5,98.5,3.55,27.0,819.0,987.67,724.93
2016,3,31,15,0,927.0,98.0,3.5,27.0,782.0,972.82,716.26
2016,3,31,15,15,915.0,96.0,3.4,26.5,738.5,952.47,705.15
2016,3,31,15,30,903.0,94.0,3.3,26.0,695.0,928.93,691.99
2016,3,31,15,45,888.0,91.0,3.2,26.0,646.0,898.58,672.9
2016,3,31,16,0,873.0,88.0,3.1,26.0,597.0,865.54,652.01
2016,3,31,16,15,850.0,84.5,2.9,25.5,542.5,829.77,629.77
2016,3,31,16,30,827.0,81.0,2.7,25.0,488.0,785.02,601.0
2016,3,31,16,45,795.0,76.5,2.55,24.5,430.0,730.52,565.14
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,675.42,528.0
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,607.55,482.08
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,545.34,437.45
2016,3,31,17,45,587.5,54.0,1.95,20.0,195.0,459.96,370.59
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,380.02,304.62
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,271.93,212.85
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,169.97,97.2
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,64.1,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.91,0.0
2016,4,1,6,45,0.0,11.0,3.95,12.0,11.0,10.19,2.14
2016,4,1,7,0,0.0,20.0,4.0,12.0,20.0,18.54,10.64
2016,4,1,7,15,0.0,32.5,4.2,12.5,32.5,30.17,21.33
2016,4,1,7,30,0.0,45.0,4.4,13.0,45.0,41.81,31.94
2016,4,1,7,45,0.0,58.5,4.6,13.5,58.5,54.4,43.2
2016,4,1,8,0,0.0,72.0,4.8,14.0,72.0,66.77,54.05
2016,4,1,8,15,0.0,39.5,5.05,14.0,39.5,36.69,27.14
2016,4,1,8,30,0.0,7.0,5.3,14.0,7.0,6.49,0.0
2016,4,1,8,45,0.0,79.0,5.55,14.5,79.0,73.56,56.53
2016,4,1,9,0,0.0,151.0,5.8,15.0,151.0,136.26,108.23
2016,4,1,9,15,23.0,209.0,5.75,15.0,223.5,190.42,151.26
2016,4,1,9,30,46.0,267.0,5.7,15.0,296.0,238.23,188.88
2016,4,1,9,45,23.0,142.5,5.7,15.5,157.0,135.55,105.84
2016,4,1,10,0,0.0,18.0,5.7,16.0,18.0,16.75,8.27
2016,4,1,10,15,0.0,19.0,5.6,16.0,19.0,17.69,9.03
2016,4,1,10,30,0.0,20.0,5.5,16.0,20.0,18.63,9.78
2016,4,1,10,45,137.0,212.5,5.45,16.0,326.0,259.49,206.14
2016,4,1,11,0,274.0,405.0,5.4,16.0,632.0,512.17,402.86
2016,4,1,11,15,144.5,342.0,5.4,16.0,462.5,397.99,313.67
2016,4,1,11,30,15.0,279.0,5.4,16.0,293.0,267.32,209.6
2016,4,1,11,45,25.0,327.5,5.45,16.5,350.5,319.05,249.94
2016,4,1,12,0,35.0,376.0,5.5,17.0,408.0,374.15,292.06
2016,4,1,12,15,24.0,313.5,5.55,17.0,335.5,312.02,243.78
2016,4,1,12,30,13.0,251.0,5.6,17.0,263.0,245.19,191.44
2016,4,1,12,45,7.0,195.0,5.65,17.5,201.5,188.52,146.37
2016,4,1,13,0,1.0,139.0,5.7,18.0,140.0,131.06,100.3
2016,4,1,13,15,7.0,196.5,5.7,18.0,202.5,190.89,148.22
2016,4,1,13,30,13.0,254.0,5.7,18.0,265.0,251.72,196.36
2016,4,1,13,45,159.5,331.5,5.75,18.0,466.5,480.24,378.22
2016,4,1,14,0,306.0,409.0,5.8,18.0,668.0,710.97,553.86
2016,4,1,14,15,256.5,403.5,5.8,17.5,616.0,666.44,520.45
2016,4,1,14,30,207.0,398.0,5.8,17.0,564.0,608.76,477.99
2016,4,1,14,45,160.5,377.5,5.8,17.0,503.0,547.69,431.61
2016,4,1,15,0,114.0,357.0,5.8,17.0,442.0,473.14,374.35
2016,4,1,15,15,201.0,330.0,5.8,16.5,468.5,539.19,430.03
2016,4,1,15,30,288.0,303.0,5.8,16.0,495.0,602.58,483.03
2016,4,1,15,45,467.0,238.0,5.8,15.5,523.0,699.72,564.65
2016,4,1,16,0,646.0,173.0,5.8,15.0,551.0,779.73,632.38
2016,4,1,16,15,605.0,157.0,5.7,14.5,485.0,713.66,583.99
2016,4,1,16,30,564.0,141.0,5.6,14.0,419.0,647.18,534.77
2016,4,1,16,45,501.0,144.0,5.55,14.0,369.5,580.81,482.84
2016,4,1,17,0,438.0,147.0,5.5,14.0,320.0,522.53,436.15
2016,4,1,17,15,398.5,129.0,5.15,13.5,267.5,459.15,385.43
2016,4,1,17,30,359.0,111.0,4.8,13.0,215.0,397.48,334.69
2016,4,1,17,45,314.5,90.0,4.5,12.5,166.5,331.16,278.45
2016,4,1,18,0,270.0,69.0,4.2,12.0,118.0,267.79,222.75
2016,4,1,18,15,178.5,47.5,3.95,11.5,75.0,171.6,137.93
2016,4,1,18,30,87.0,26.0,3.7,11.0,32.0,88.36,52.34
2016,4,1,18,45,43.5,13.0,3.45,10.5,16.0,31.49,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,291.5,24.5,3.9,6.5,57.0,19.27,9.89
2016,4,2,7,0,461.0,38.0,4.0,7.0,100.0,29.31,20.6
2016,4,2,7,15,552.0,46.5,3.95,8.0,156.5,34.32,25.56
2016,4,2,7,30,643.0,55.0,3.9,9.0,213.0,39.11,30.05
2016,4,2,7,45,698.0,60.5,3.9,10.0,273.0,45.26,35.56
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,47.58,37.44
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,48.95,38.38
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,93.29,48.95
2016,4,2,8,45,850.5,78.5,3.6,14.0,508.0,148.67,82.51
2016,4,2,9,0,876.0,82.0,3.5,15.0,565.0,213.68,133.53
2016,4,2,9,15,894.0,85.0,3.35,15.5,617.0,271.98,183.87
2016,4,2,9,30,912.0,88.0,3.2,16.0,669.0,331.56,236.6
2016,4,2,9,45,925.5,90.0,3.1,17.0,716.0,389.86,287.57
2016,4,2,10,0,939.0,92.0,3.0,18.0,763.0,448.44,337.34
2016,4,2,10,15,949.0,94.0,3.05,18.0,803.0,505.5,385.98
2016,4,2,10,30,959.0,96.0,3.1,18.0,843.0,561.98,432.8
2016,4,2,10,45,965.5,97.5,3.15,18.5,875.0,615.29,475.08
2016,4,2,11,0,972.0,99.0,3.2,19.0,907.0,667.21,515.0
2016,4,2,11,15,977.0,100.0,3.25,19.0,931.0,716.09,552.62
2016,4,2,11,30,982.0,101.0,3.3,19.0,955.0,763.0,587.98
2016,4,2,11,45,984.0,102.0,3.35,19.5,970.0,805.57,616.71
2016,4,2,12,0,986.0,103.0,3.4,20.0,985.0,845.55,643.07
2016,4,2,12,15,987.0,103.0,3.4,20.0,991.5,881.06,667.11
2016,4,2,12,30,988.0,103.0,3.4,20.0,998.0,913.58,689.03
2016,4,2,12,45,986.5,103.5,3.45,20.5,995.0,941.32,706.66
2016,4,2,13,0,985.0,104.0,3.5,21.0,992.0,965.7,722.02
2016,4,2,13,15,982.5,103.5,3.5,21.0,979.5,984.72,734.89
2016,4,2,13,30,980.0,103.0,3.5,21.0,967.0,1000.13,745.48
2016,4,2,13,45,975.5,102.0,3.5,21.0,946.0,1009.5,752.2
2016,4,2,14,0,971.0,101.0,3.5,21.0,925.0,1015.1,756.61
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,1015.06,757.07
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,1011.29,755.26
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,998.08,747.7
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,981.45,738.05
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,960.5,725.25
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,936.38,710.39
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,904.43,690.2
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,877.06,673.21
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,834.43,645.7
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,789.96,616.62
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,735.68,579.93
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,680.77,541.98
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,613.71,493.92
