Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.77,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.63,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,6.94,0.56
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,9.26,2.66
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,37.61,27.93
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,66.06,52.87
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,55.34,41.02
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,44.63,31.84
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,40.92,28.55
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,37.21,25.3
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,75.02,56.31
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,111.97,86.12
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,133.28,102.75
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,154.79,119.38
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,176.84,136.52
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,199.31,153.89
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,244.26,188.22
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,289.92,222.49
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,227.23,173.85
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,162.34,123.29
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,203.28,154.86
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,244.73,186.16
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,243.02,184.75
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,241.21,183.41
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,266.99,202.67
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,293.12,221.95
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,223.45,169.2
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,153.19,115.27
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,212.15,161.13
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,272.26,207.05
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,399.17,303.71
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,521.37,393.82
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,477.39,361.41
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,432.78,329.06
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,455.75,348.02
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,491.28,375.65
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,696.55,534.27
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,858.15,649.4
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,815.55,621.08
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,771.31,593.15
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,717.71,557.31
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,667.71,523.37
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,602.53,477.36
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,538.87,430.35
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,459.47,368.59
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,384.52,307.68
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,288.0,228.0
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,201.68,150.13
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,95.21,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,20.91,10.17
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,29.46,20.06
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,37.53,27.72
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,46.74,36.14
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,71.67,58.26
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,84.09,68.97
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,96.4,79.37
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,112.19,88.31
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,128.26,100.96
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,154.72,121.36
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,182.07,142.1
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,195.35,151.9
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,208.65,161.67
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,224.07,173.0
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,239.69,184.4
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,281.82,215.95
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,331.95,253.03
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,407.72,309.11
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,485.36,365.51
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,618.06,468.5
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,781.81,589.64
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,819.89,612.95
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,854.89,634.87
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,888.25,656.44
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,918.87,676.05
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,943.92,691.0
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,965.85,703.91
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,982.69,714.5
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,996.13,723.01
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,1003.7,728.34
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,1007.72,731.58
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,1005.8,730.69
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,1000.38,727.74
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,880.27,649.85
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,731.69,543.99
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,849.33,634.83
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,933.94,694.24
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,901.62,673.66
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,866.81,652.39
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,824.57,626.68
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,780.66,599.43
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,726.37,563.46
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,675.87,529.44
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,610.13,484.06
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,545.84,437.48
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,466.96,375.95
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,392.4,315.14
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,294.7,234.3
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,207.14,155.61
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,98.44,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,13.82,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,22.71,12.1
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,35.34,25.21
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,47.41,36.35
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,53.28,41.79
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,66.03,53.05
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,85.37,69.66
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,104.39,85.59
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,137.22,107.54
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,164.25,127.71
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,198.8,153.33
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,236.73,181.53
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,272.5,208.17
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,303.69,231.3
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,365.29,273.87
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,475.12,356.02
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,527.89,397.8
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,583.48,440.48
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,633.11,477.75
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,681.92,513.4
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,726.55,546.21
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,769.41,576.76
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,808.03,601.91
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,844.14,625.19
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,876.13,645.25
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,905.49,663.48
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,929.84,678.73
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,951.19,692.06
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,967.57,703.6
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,980.66,713.16
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,988.03,719.15
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,991.97,723.08
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,988.59,722.04
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,981.79,718.96
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,970.07,713.11
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,963.42,710.74
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,941.2,698.84
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,916.08,685.07
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,881.4,663.66
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,844.52,640.6
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,800.82,613.5
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,760.11,588.08
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,704.65,550.31
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,649.16,511.75
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,583.27,465.49
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,518.98,417.58
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,438.69,354.3
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,362.95,292.16
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,267.41,212.54
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,185.28,139.11
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,87.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,14.3,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,24.68,13.86
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,43.18,31.72
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,60.99,47.93
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,73.93,59.55
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,81.81,66.41
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,62.05,48.93
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,44.6,33.46
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,62.8,46.67
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,81.01,61.35
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,86.52,65.48
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,92.03,69.58
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,143.76,110.61
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,195.31,150.79
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,209.15,160.98
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,223.18,171.32
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,173.67,132.17
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,121.63,90.97
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,180.57,136.75
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,240.01,182.12
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,215.04,162.75
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,189.4,142.91
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,171.06,128.41
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,152.35,113.66
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,154.12,115.01
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,155.88,116.36
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,143.18,106.48
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,130.28,96.46
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,132.76,98.45
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,135.24,100.46
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,217.98,164.61
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,302.6,229.29
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,222.86,168.88
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,143.29,107.56
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,121.26,90.51
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,99.23,73.32
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,120.9,90.78
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,143.09,108.72
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,171.69,131.8
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,201.39,155.78
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,279.75,220.3
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,360.29,285.86
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,290.17,230.86
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,234.3,186.47
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,200.42,159.9
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,166.82,132.97
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,130.87,103.41
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,88.59,68.05
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,58.68,42.63
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,28.07,16.47
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,13.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.38,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.62,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,12.04,4.7
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,19.46,11.35
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,28.76,19.61
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,38.07,27.8
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,47.86,36.21
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,57.66,44.48
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,32.51,21.35
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,7.42,0.5
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,8.36,1.23
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,9.29,1.96
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,144.01,109.75
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,270.52,207.62
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,305.65,233.66
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,342.75,261.21
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,386.13,293.83
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,440.48,334.54
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,484.19,367.24
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,530.83,401.95
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,555.97,420.34
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,581.24,438.75
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,433.18,328.94
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,270.56,204.75
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,328.53,248.8
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,387.57,292.62
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,464.14,349.77
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,543.51,407.97
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,367.07,278.75
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,182.69,138.34
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,115.93,86.54
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,49.51,33.96
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,144.19,109.13
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,241.55,184.94
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,232.84,178.36
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,224.09,171.93
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,184.03,141.25
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,144.07,110.16
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,90.07,67.37
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,38.15,25.53
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,23.7,13.85
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,9.28,2.03
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,7.89,0.9
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,3.34,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,6.48,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,12.97,5.67
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,19.46,11.61
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,27.37,18.71
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,35.28,25.7
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,33.42,23.95
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,31.57,22.17
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,46.95,33.66
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,62.35,46.18
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,54.44,39.39
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,46.53,32.68
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,106.16,80.94
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,163.53,126.48
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,290.38,223.23
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,438.53,334.9
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,367.69,282.22
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,281.32,215.65
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,413.55,316.58
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,565.35,427.83
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,557.08,419.89
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,538.37,404.87
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,461.69,347.62
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,375.96,282.92
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,305.96,231.23
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,231.23,174.95
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,440.39,333.98
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,650.7,485.11
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,461.43,347.73
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,251.47,190.22
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,377.13,286.13
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,500.87,376.82
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,389.97,294.94
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,268.21,203.71
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,182.73,138.78
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,98.28,72.89
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,131.54,99.66
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,165.7,126.93
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,167.76,128.78
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,170.07,130.96
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,323.56,255.08
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,452.63,355.88
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,361.37,285.36
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,261.81,207.79
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,226.07,180.58
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,190.57,152.62
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,152.69,121.67
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,115.27,90.4
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,76.91,57.89
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,34.74,22.05
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,16.04,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,15.04,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,29.38,18.54
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,44.81,33.22
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,56.95,44.33
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,55.3,43.17
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,60.37,47.65
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,51.59,39.77
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,42.74,31.84
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,74.02,55.89
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,103.63,79.66
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,139.34,107.68
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,175.38,135.4
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,219.03,168.36
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,271.71,208.0
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,305.69,232.84
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,341.4,258.79
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,305.06,231.05
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,268.46,203.0
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,285.05,214.93
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,301.87,226.73
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,392.45,293.55
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,491.54,364.41
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,358.4,267.98
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,216.61,162.41
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,211.91,159.25
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,207.07,155.6
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,202.56,151.93
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,197.95,148.21
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,219.34,164.79
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,240.96,181.47
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,456.65,343.5
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,664.13,489.71
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,652.96,481.44
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,640.58,474.16
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,522.53,390.58
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,390.47,294.37
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,331.93,252.57
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,261.03,199.95
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,320.31,247.14
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,367.68,284.54
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,247.78,192.6
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,124.08,94.76
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,119.38,91.57
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,114.95,88.35
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,97.27,74.47
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,79.49,60.25
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,62.12,46.08
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,44.62,31.51
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,30.64,19.65
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,16.69,7.68
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,8.33,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.46,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.92,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.31,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.7,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,5.09,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,6.48,0.12
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,48.03,36.75
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,92.79,75.14
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,136.78,90.25
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,186.22,122.13
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,229.87,154.17
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,276.77,191.25
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,325.36,233.55
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,366.63,269.0
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,354.52,265.03
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,325.47,245.24
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,427.57,321.84
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,577.56,431.99
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,624.42,465.02
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,672.52,498.88
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,664.27,489.73
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,639.63,468.58
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,732.08,537.27
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,836.59,608.6
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,867.74,627.35
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,896.4,645.28
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,919.74,659.83
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,940.21,672.64
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,955.81,682.98
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,968.27,691.48
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,975.09,696.13
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,978.6,698.92
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,983.94,703.04
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,977.65,700.02
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,969.08,695.86
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,956.94,689.62
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,933.95,677.45
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,908.11,663.52
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,875.15,645.53
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,839.98,625.79
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,796.62,599.51
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,755.8,574.55
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,702.04,539.89
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,648.23,504.33
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,584.47,459.94
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,522.23,414.34
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,444.42,354.96
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,370.92,296.39
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,280.84,222.46
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,198.04,150.91
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,96.49,31.25
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,17.16,9.5
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,29.71,20.39
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,32.51,21.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,35.32,23.6
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,53.05,37.93
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,70.81,52.03
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,86.73,64.59
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,102.18,76.65
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,219.14,166.69
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,338.71,254.79
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,419.82,313.37
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,514.95,381.65
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,585.66,434.1
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,681.29,503.65
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,724.52,533.77
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,766.23,562.83
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,804.41,588.54
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,842.78,614.19
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,874.19,635.23
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,903.05,654.71
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,926.57,669.5
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,947.16,682.48
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,962.82,694.5
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,975.31,704.69
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,979.78,709.17
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,980.93,711.71
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,986.83,716.9
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,981.05,714.66
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,967.88,707.87
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,951.54,699.15
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,928.4,685.56
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,902.5,670.21
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,714.07,541.28
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,510.43,390.85
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,407.8,315.92
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,294.96,230.01
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,391.72,310.01
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,476.94,378.3
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,424.73,339.19
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,373.15,300.22
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,313.91,253.58
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,257.1,207.19
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,190.85,151.46
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,129.14,97.74
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,62.74,22.26
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,12.02,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,24.25,14.98
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,31.27,21.87
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,37.91,28.0
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,41.64,31.39
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,45.15,34.43
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,51.75,39.98
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,61.63,39.91
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,111.84,59.12
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,165.58,94.55
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,220.18,137.69
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,276.86,185.3
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,340.01,239.47
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,397.48,288.9
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,453.68,335.97
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,509.88,381.66
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,563.32,424.62
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,616.01,465.83
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,666.34,503.27
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,715.21,538.6
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,760.87,571.57
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,804.59,600.75
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,844.2,626.01
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,881.39,649.42
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,913.87,670.5
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,943.51,689.67
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,967.94,705.44
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,989.16,719.19
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,1005.65,729.53
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,1018.68,737.74
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,1025.81,742.78
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,1029.36,745.72
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,1026.84,744.47
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,1020.78,741.14
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,1008.33,734.36
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,992.55,725.61
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,970.63,712.04
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,945.75,696.65
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,913.26,676.76
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,886.1,660.45
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,843.44,633.94
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,799.11,606.07
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,745.88,570.45
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,692.06,533.86
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,631.88,493.44
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,569.48,449.93
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,492.95,392.0
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,420.34,334.47
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,327.17,259.25
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,242.95,186.91
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,120.22,53.92
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
