Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.26,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,26.86,17.25
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,34.19,24.38
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,41.12,30.74
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,44.67,33.95
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,48.02,36.82
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,49.59,38.02
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,67.24,42.81
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,116.77,62.65
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,169.89,97.71
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,224.42,140.63
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,280.94,187.71
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,336.95,235.76
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,399.91,288.49
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,454.95,333.72
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,509.89,377.49
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,562.92,419.02
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,615.23,458.76
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,664.59,494.63
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,712.46,528.42
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,757.77,560.26
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,801.21,588.6
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,839.77,613.29
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,875.94,636.26
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,907.85,656.36
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,937.0,674.66
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,961.51,689.27
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,982.89,701.96
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,999.13,712.88
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1012.0,721.85
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1018.55,727.03
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,1021.59,730.21
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,1019.62,732.45
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,1014.18,732.65
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,1001.88,727.12
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,986.3,719.58
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,964.16,707.31
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,947.32,698.6
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,915.52,680.35
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,881.23,660.32
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,837.97,634.06
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,793.08,606.31
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,739.16,571.59
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,688.9,538.72
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,624.62,493.78
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,561.66,448.18
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,483.65,388.14
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,409.75,328.83
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,316.73,252.73
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,232.46,180.0
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,116.57,57.37
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,18.36,3.58
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,35.43,24.51
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,51.74,39.62
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,68.77,54.99
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,77.27,62.54
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,79.54,64.38
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,84.09,68.03
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,101.99,79.22
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,88.67,67.97
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,73.57,55.32
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,123.95,95.86
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,173.21,134.62
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,218.15,169.36
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,256.23,198.51
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,226.04,174.56
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,183.58,140.96
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,192.57,147.83
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,201.68,154.72
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,247.78,189.91
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,294.59,225.06
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,263.47,201.08
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,231.31,176.37
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,265.1,201.83
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,299.36,227.25
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,297.68,225.81
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,295.86,224.39
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,243.1,184.07
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,189.61,142.99
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,179.63,135.43
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,169.51,127.7
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,234.52,177.84
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,300.87,228.2
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,654.61,501.62
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,966.44,720.53
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,950.88,708.5
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,932.41,697.14
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,914.81,686.78
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,889.34,671.1
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,761.67,582.72
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,632.42,487.62
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,691.87,537.68
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,732.88,571.8
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,679.8,534.63
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,626.58,497.16
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,561.58,449.48
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,493.84,398.35
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,420.41,340.75
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,351.28,284.39
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,265.15,212.33
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,187.4,144.81
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,95.06,49.26
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.03,3.45
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.73,21.06
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,42.39,30.97
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,52.55,40.11
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,79.01,63.06
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,105.57,85.65
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,121.68,98.92
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,142.51,107.96
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,134.98,100.61
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,124.17,94.74
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,179.18,136.4
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,241.53,183.18
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,284.8,215.32
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,325.03,245.41
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,385.32,289.71
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,448.97,336.9
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,507.98,382.87
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,595.13,450.41
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,642.13,485.2
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,687.99,518.38
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,730.34,549.41
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,771.16,578.78
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,809.44,603.77
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,848.5,629.09
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,878.8,649.01
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,906.53,667.25
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,802.88,591.52
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,666.95,487.23
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,673.04,492.48
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,678.18,496.46
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,844.18,620.81
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,981.81,716.03
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,978.32,713.32
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,980.31,715.38
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,778.76,577.4
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,554.69,411.91
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,562.31,421.1
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,568.01,428.02
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,717.66,543.32
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,831.6,626.99
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,787.99,598.38
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,743.15,569.57
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,688.65,532.44
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,634.11,494.64
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,569.53,448.63
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,506.53,401.88
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,426.27,339.51
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,356.3,282.96
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,269.99,212.34
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,192.14,146.1
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,97.48,52.6
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.2,5.05
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,34.05,23.08
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,47.36,35.27
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.02,46.58
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,75.25,59.95
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,101.52,82.55
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,115.61,94.19
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,144.31,109.42
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,149.96,101.21
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,192.29,123.15
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,239.01,160.03
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,289.07,201.67
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,332.33,244.74
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,363.43,274.51
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,412.14,310.51
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,494.62,374.22
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,544.03,414.16
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,596.41,455.43
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,642.03,490.09
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,686.59,523.17
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,728.12,554.38
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,768.28,584.13
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,805.16,609.92
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,840.52,633.34
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,768.87,576.74
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,673.77,501.16
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,576.0,428.92
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,466.08,346.53
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,510.65,380.02
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,556.33,413.7
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,603.75,449.14
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,642.54,478.37
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,488.51,366.88
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,308.98,232.85
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,513.2,390.58
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,707.21,534.42
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,786.27,595.66
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,850.83,646.35
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,682.97,522.66
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,502.12,386.03
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,355.17,275.28
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,188.81,145.08
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,139.34,106.56
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,90.61,67.83
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,76.47,56.81
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,62.33,45.57
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,155.6,123.69
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,237.3,189.72
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,165.97,130.2
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,97.0,72.13
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,47.28,24.15
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.57,6.28
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.84,24.38
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,42.31,31.72
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.98,38.89
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,53.88,42.39
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,57.56,45.52
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,56.75,44.58
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,77.97,45.6
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,134.28,74.97
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,188.32,113.02
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,243.13,157.34
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,300.82,206.14
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,364.46,260.0
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,422.65,308.64
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,479.3,354.81
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,536.15,399.48
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,590.48,441.23
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,643.99,480.84
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,694.36,517.08
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,743.26,551.12
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,788.72,582.74
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,832.12,611.07
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,871.86,635.47
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,909.23,658.05
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,942.07,678.84
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,972.01,697.73
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,996.64,713.23
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1018.02,726.75
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1033.66,736.23
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1045.76,743.61
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1052.8,748.49
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1056.21,751.29
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1053.5,749.34
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1047.19,745.32
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,1033.97,737.71
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,1017.4,728.19
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,994.99,714.78
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,969.53,699.44
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,935.76,678.02
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,907.47,660.19
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,865.12,633.11
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,821.0,604.8
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,766.37,569.78
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,711.28,533.91
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,650.41,493.62
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,586.97,450.26
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,508.11,392.0
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,433.38,334.39
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,339.45,261.72
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,254.13,191.86
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,129.12,77.09
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.13,6.61
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.97,23.73
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,43.38,32.56
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,53.29,41.49
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,57.82,45.51
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,62.08,49.11
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,63.23,49.75
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,86.7,52.55
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,134.17,76.77
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,185.33,113.19
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,236.77,154.74
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,295.93,204.3
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,349.45,250.29
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,404.27,296.7
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,458.05,341.43
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,512.21,385.23
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,563.85,426.6
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,617.66,468.41
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,665.06,503.77
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,711.07,537.2
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,753.9,568.57
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,794.93,597.06
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,830.96,620.34
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,864.59,641.83
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,894.39,661.48
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,921.64,679.36
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,941.69,691.3
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,966.04,706.14
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,979.55,714.95
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,989.79,721.76
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,990.29,722.31
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,987.39,720.82
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,981.81,717.72
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,973.02,712.66
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,754.82,561.39
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,500.06,373.03
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,395.27,298.02
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,278.09,210.64
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,331.79,253.06
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,372.83,285.35
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,359.36,276.92
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,344.89,267.8
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,181.77,141.38
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,30.65,19.33
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,25.99,15.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,21.33,11.96
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,123.94,98.03
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,230.21,183.65
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,161.47,126.5
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,94.35,70.26
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,49.39,27.59
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.72,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.53,9.93
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,38.64,27.07
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,56.9,43.41
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,74.43,58.84
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,87.66,70.22
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,106.01,85.65
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,106.0,85.23
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,119.14,91.42
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,153.68,118.01
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,181.96,139.14
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,176.14,134.55
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,158.31,120.51
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,158.65,120.22
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,158.81,119.81
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,219.75,166.24
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,281.58,212.52
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,268.01,201.9
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,253.28,190.5
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,336.98,252.97
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,428.38,319.66
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,498.48,371.34
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,577.97,429.18
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,402.8,301.4
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,212.32,157.89
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,407.47,305.14
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,611.88,452.32
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,562.06,415.3
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,512.26,378.84
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,388.44,289.19
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,255.62,190.6
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,583.9,440.53
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,906.93,668.34
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,826.47,608.57
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,735.48,543.3
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,511.2,383.3
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,275.03,206.28
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,256.35,193.43
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,237.58,179.93
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,218.91,166.01
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,200.3,152.05
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,386.22,298.83
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,546.72,420.97
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,389.29,302.19
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,224.83,174.67
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,267.68,210.9
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,320.02,253.19
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,262.04,207.4
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,204.5,161.17
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,139.19,107.75
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,65.97,47.39
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,31.71,16.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.31,11.43
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.8,27.25
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.85,36.75
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,57.44,45.53
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,63.49,50.8
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,69.1,55.46
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,70.25,56.07
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,97.76,60.33
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,144.13,85.36
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,194.27,121.79
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,244.98,163.17
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,304.4,213.29
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,341.68,253.02
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,365.2,277.0
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,421.31,317.98
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,519.37,392.46
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,571.57,433.38
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,625.84,474.56
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,674.12,509.3
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,721.5,542.13
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,764.82,570.53
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,806.34,595.01
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,845.27,617.24
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,882.2,637.43
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,913.19,655.63
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,941.52,671.94
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,966.15,684.38
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,987.84,694.8
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1003.6,704.51
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1016.05,712.37
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1023.64,718.24
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,1027.78,722.2
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,1025.0,720.47
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,1018.79,716.85
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,1007.65,711.22
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,993.21,703.73
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,971.31,690.92
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,954.81,681.67
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,924.54,663.74
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,891.7,644.32
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,848.99,619.65
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,804.63,593.61
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,754.0,561.76
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,702.59,528.81
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,643.77,490.84
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,582.22,449.59
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,508.25,396.57
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,437.7,343.26
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,346.56,271.98
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,263.45,203.22
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,157.26,104.18
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,35.85,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.87,11.35
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.57,24.28
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,43.93,33.03
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,53.54,41.74
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,57.63,45.34
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,61.47,48.55
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,75.35,60.38
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,120.13,94.05
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,87.1,66.46
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,49.31,35.11
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,68.93,50.95
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.54,66.54
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,113.91,86.69
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,139.27,106.64
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,199.2,153.25
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,259.68,199.4
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,304.97,233.73
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,358.64,274.11
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,410.41,312.28
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,465.17,352.18
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,510.5,385.77
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,563.06,424.38
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,569.42,427.56
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,574.58,430.0
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,485.37,364.56
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,390.97,294.17
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,446.58,335.92
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,503.94,378.06
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,524.03,393.89
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,544.34,410.13
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,778.05,589.64
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,984.45,737.87
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,980.25,734.45
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,972.89,730.48
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,955.58,720.26
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,930.23,704.59
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,868.48,663.83
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,802.47,617.9
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,745.35,577.56
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,688.5,536.74
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,650.03,509.9
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,610.03,481.58
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,569.16,452.54
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,526.89,421.99
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,451.1,364.51
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,392.82,319.07
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,329.47,268.63
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,269.23,219.15
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,201.19,161.82
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,137.57,106.95
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,69.46,44.88
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.97,4.7
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,23.19,14.69
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,37.16,27.52
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,50.98,40.15
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,65.62,53.32
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,80.1,66.14
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,94.45,78.49
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,109.04,86.65
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,156.19,123.48
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,212.68,167.13
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,161.99,127.4
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,100.2,78.04
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,72.72,55.08
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,44.72,31.7
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,111.31,86.4
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,176.34,138.72
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,143.14,111.62
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,108.88,83.68
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,115.84,89.23
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,122.84,94.76
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,196.31,153.75
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,270.43,212.23
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,352.09,275.83
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,437.48,341.11
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,393.73,307.3
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,344.72,269.49
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,534.85,418.08
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,730.43,563.82
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,426.02,335.22
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,109.79,83.49
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,223.59,174.78
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,340.3,265.62
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,410.9,320.56
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,472.62,368.21
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,450.1,351.34
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,427.08,334.35
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,286.16,225.31
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,141.0,109.49
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,127.49,99.02
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,113.95,88.31
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,97.44,75.1
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,81.05,61.87
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,87.02,67.07
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,93.54,72.74
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,80.42,62.19
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,67.28,51.46
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,259.35,216.66
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,399.72,329.96
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,310.16,253.53
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,232.83,185.91
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,142.16,100.06
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,31.76,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
