Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.53,0.85
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,35.33,24.12
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,55.99,42.99
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,75.33,60.31
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,90.77,73.85
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,104.98,85.96
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,118.55,97.19
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,133.43,101.17
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,171.29,120.49
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,203.82,140.98
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,246.41,172.68
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,289.77,206.59
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,335.69,242.86
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,380.63,279.2
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,427.59,316.63
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,472.37,351.17
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,518.97,386.19
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,561.74,417.38
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,606.21,448.79
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,648.05,477.84
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,690.37,506.47
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,728.73,532.55
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,766.3,557.59
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,738.68,534.47
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,698.25,502.9
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,718.37,515.32
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,736.86,525.95
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,837.83,598.23
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,940.12,667.71
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,841.55,598.74
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,729.5,519.69
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,763.02,544.99
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,795.29,568.08
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,724.42,519.8
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,640.02,462.51
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,735.15,532.43
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,826.42,596.72
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,726.84,528.55
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,642.46,470.42
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,655.11,483.08
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,663.28,491.91
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,516.95,388.45
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,350.3,266.36
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,442.2,339.49
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,496.64,382.72
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,473.31,366.72
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,448.63,349.77
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,381.06,299.2
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,317.06,249.87
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,244.01,191.85
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,176.19,136.16
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,95.14,68.65
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.88,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,16.71,3.13
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,33.92,22.75
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,51.24,38.43
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,69.09,54.22
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,86.41,69.21
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,100.97,81.46
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,115.09,93.01
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,134.35,102.19
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,166.39,125.59
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,193.47,145.36
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,221.46,166.27
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,229.12,172.57
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,233.29,176.0
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,230.31,173.66
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,232.14,174.86
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,244.8,183.72
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,257.52,192.5
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,269.87,201.61
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,282.29,210.74
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,255.62,190.7
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,227.94,170.01
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,256.41,191.0
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,285.26,211.76
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,290.9,215.38
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,296.53,219.1
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,340.01,250.74
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,387.83,284.78
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,398.14,291.75
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,408.51,299.07
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,328.82,243.23
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,254.87,190.34
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,159.48,119.19
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.67
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,48.59,33.3
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,32.67,20.69
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,52.74,36.85
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,72.82,52.94
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,78.87,57.98
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,84.92,63.08
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,136.13,104.19
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,189.52,146.58
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,188.78,146.34
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,188.25,146.46
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,111.68,85.79
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,39.96,27.48
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,34.36,23.05
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,28.77,18.52
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,23.65,14.27
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,18.54,9.97
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.89,6.02
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,9.26,2.04
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.55,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,11.12,0.79
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,29.02,19.29
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,46.08,35.07
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,65.27,52.55
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,84.23,69.58
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,101.91,84.98
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,119.42,99.89
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,139.54,110.41
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,167.9,128.72
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,192.08,148.02
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,220.83,171.97
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,228.61,178.59
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,233.14,182.4
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,291.09,226.16
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,347.62,268.52
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,378.81,291.79
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,410.75,315.35
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,408.56,312.8
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,408.18,311.32
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,448.44,340.56
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,486.55,367.76
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,446.66,337.51
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,398.01,300.79
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,361.29,273.61
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,322.18,244.37
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,353.91,268.11
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,389.74,294.42
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,391.5,294.96
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,393.05,295.54
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,354.76,267.51
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,322.34,243.72
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,287.5,217.99
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,252.3,191.72
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,299.09,227.6
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,359.16,272.71
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,347.82,264.48
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,323.25,246.67
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,420.69,322.72
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,519.13,397.58
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,422.19,325.54
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,340.3,263.85
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,230.63,179.75
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,117.44,89.92
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,106.88,81.9
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,96.31,73.65
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,83.19,63.34
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,70.05,52.84
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,42.68
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,32.58
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,23.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,13.62
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,5.9
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,21.34,12.48
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,33.44,23.53
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,48.51,37.08
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,63.12,50.06
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,78.81,63.75
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,94.33,77.08
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,110.29,86.23
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,126.74,99.16
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,101.18,77.79
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,72.65,54.15
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,94.32,71.43
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,115.41,87.98
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,122.33,93.22
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,129.26,98.48
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,215.57,165.69
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,294.82,225.73
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,301.27,229.63
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,313.12,237.72
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,269.22,203.87
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,223.45,168.64
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,408.37,308.88
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,605.88,450.76
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,591.61,437.44
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,574.26,423.1
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,508.34,375.96
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,438.4,325.21
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,369.93,275.41
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,294.23,219.5
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,390.77,291.29
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,484.92,359.36
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,348.61,260.59
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,204.86,153.38
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,357.76,269.77
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,509.72,381.05
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,546.06,408.3
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,568.85,426.5
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,537.57,405.59
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,505.64,384.18
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,527.16,403.19
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,545.56,419.73
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,677.17,524.48
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,771.82,598.15
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,575.71,453.13
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,376.45,297.8
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,336.46,268.62
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,296.56,238.27
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,382.88,310.64
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,433.45,352.37
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,352.67,285.51
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,275.67,220.07
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,190.69,145.91
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,107.03,45.33
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,38.29,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.23
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,20.87,12.17
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,32.5,22.83
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,47.27,36.08
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,61.5,48.64
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,59.53,46.79
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,56.72,44.13
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,60.46,44.83
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,64.21,47.64
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,105.98,81.41
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,146.17,113.17
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,125.25,95.85
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,102.96,77.62
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,167.1,128.09
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,231.05,177.4
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,309.51,236.37
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,393.2,298.24
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,466.63,352.92
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,543.75,410.04
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,347.2,264.51
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,133.46,99.24
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,257.4,194.57
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,379.96,285.35
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,461.09,343.91
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,545.95,403.82
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,638.62,470.94
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,738.53,541.41
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,711.94,521.28
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,676.92,496.14
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,831.78,612.03
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,974.31,710.53
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,870.2,637.61
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,749.2,548.9
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,867.83,638.93
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,969.43,709.94
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,958.56,703.38
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,944.65,695.92
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,922.28,682.55
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,902.7,671.15
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,697.55,528.49
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,481.67,367.44
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,574.63,443.38
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,657.55,509.28
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,570.28,444.96
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,474.1,373.55
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,426.54,339.2
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,379.51,304.1
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,326.42,262.61
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,274.91,221.22
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,217.66,174.21
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,163.45,128.41
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,95.21,70.39
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,30.8,10.4
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,13.45,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.48,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,20.19,7.74
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,38.3,27.26
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,54.24,42.12
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,69.32,55.94
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,84.01,69.13
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,97.99,81.24
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,117.74,98.08
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,115.5,90.93
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,104.77,81.82
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,163.14,126.92
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,229.7,177.75
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,270.55,205.37
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,324.46,244.9
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,320.44,245.99
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,299.7,231.84
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,298.67,230.58
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,295.79,227.68
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,210.71,161.92
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,112.57,84.71
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,158.49,120.79
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,204.85,156.45
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,193.9,147.49
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,182.75,138.53
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,322.25,244.56
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,465.4,348.69
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,456.51,341.34
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,446.82,334.14
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,314.97,237.02
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,176.75,132.5
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,276.66,208.8
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,387.56,290.8
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,329.85,248.14
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,280.54,211.74
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,439.56,333.02
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,606.37,455.12
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,405.14,308.29
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,209.11,159.15
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,232.47,178.37
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,256.45,197.71
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,181.07,139.32
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,107.03,80.84
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,159.27,123.48
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,214.21,168.02
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,251.33,199.03
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,276.02,220.17
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,243.6,195.26
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,211.34,170.08
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,319.56,261.86
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,400.14,327.86
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,321.78,262.5
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,249.83,200.92
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,167.77,129.49
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,78.03,38.3
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,28.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.93
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.64
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,11.74
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,16.79
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,23.19,15.12
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,21.34,13.42
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,21.35,12.51
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.42
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,21.37,12.36
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,21.38,12.31
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,32.09,21.2
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,42.83,30.03
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,52.18,37.66
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,61.55,45.25
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,79.82,59.95
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,97.81,74.25
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,92.78,70.02
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,87.73,65.82
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,137.15,105.12
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,186.86,143.6
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,383.43,294.22
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,590.35,442.26
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,646.81,480.13
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,709.73,523.05
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,691.5,507.82
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,667.75,489.59
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,689.08,503.97
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,710.1,517.62
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,636.36,465.13
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,550.37,404.11
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,497.4,367.0
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,442.97,328.05
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,373.14,278.54
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,292.02,219.6
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,330.42,248.94
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,359.14,270.44
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,346.34,261.75
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,333.31,253.08
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,285.71,218.23
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,252.09,193.46
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,297.6,230.61
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,330.31,257.75
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,320.26,251.65
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,321.45,254.18
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,286.88,228.44
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,252.2,202.13
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,350.51,285.37
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,436.12,354.58
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,356.95,289.3
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,281.37,225.53
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,195.32,151.18
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,112.92,61.2
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,39.92,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,11.91,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.59,8.18
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.81,21.02
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.54,31.08
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,36.49,26.83
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,42.73,32.34
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,47.25,36.23
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,59.92,47.12
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,93.2,66.74
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,144.17,112.49
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,162.71,126.26
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,181.72,140.4
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,194.15,149.44
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,206.45,158.35
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,197.33,150.76
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,187.15,142.45
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,231.27,175.69
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,276.17,208.79
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,333.26,250.93
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,399.76,299.25
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,461.06,343.24
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,532.95,394.06
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,656.57,487.78
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,804.18,592.97
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,841.25,615.0
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,876.57,636.79
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,905.23,654.86
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,931.48,671.4
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,953.8,684.1
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,973.36,695.06
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,987.13,703.81
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,997.76,710.74
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,1003.22,714.57
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,1005.45,716.58
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,1001.96,715.16
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,995.27,711.92
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,983.38,706.19
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,977.31,704.3
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,955.58,692.41
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,931.14,678.91
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,899.44,660.59
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,865.59,640.74
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,825.41,617.17
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,787.87,595.07
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,737.42,562.76
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,686.63,529.57
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,628.2,490.14
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,570.65,450.08
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,502.58,398.92
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,437.27,348.14
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,358.62,286.02
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,283.26,224.05
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,196.34,150.27
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,113.9,63.97
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,40.2,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.95,9.07
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,38.95,27.35
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,57.2,43.86
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,56.26,43.43
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,56.57,43.76
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,91.36,73.63
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,124.41,101.35
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,108.2,82.41
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,89.55,67.54
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,140.93,107.97
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,192.45,147.67
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,239.8,181.61
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,294.2,221.24
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,310.73,234.66
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,315.42,238.65
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,291.28,220.13
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,269.16,202.92
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,352.08,264.77
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,446.33,333.32
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,412.48,307.25
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,374.1,278.14
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,357.2,265.66
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,340.97,253.55
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,384.62,285.41
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,431.64,319.13
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,572.47,421.63
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,722.04,525.76
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,606.81,442.83
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,480.99,351.94
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,375.11,277.16
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,260.68,193.65
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,428.88,318.89
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,606.65,444.57
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,451.24,334.05
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,294.98,219.88
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,279.43,209.2
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,263.75,197.92
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,482.53,365.17
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,689.65,515.09
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,468.3,354.71
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,240.85,182.29
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,456.41,352.85
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,636.03,489.15
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,614.45,474.41
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,590.77,459.15
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,529.96,415.78
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,459.05,363.93
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,390.13,310.9
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,325.25,259.48
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,254.93,202.71
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,189.09,148.06
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,112.22,83.85
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,44.22,22.44
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,17.19,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,12.87,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,22.31,10.24
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,37.19,25.78
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,49.2,36.83
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,47.67,35.83
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,51.13,38.88
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,73.25,57.93
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,94.49,75.94
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,121.06,90.72
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,167.12,118.3
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,204.94,144.85
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,245.43,175.42
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,284.56,207.23
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,321.84,237.28
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,302.74,226.81
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,267.3,201.96
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,263.06,198.68
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,249.01,187.82
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,251.41,189.42
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,253.63,190.86
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,222.11,166.58
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,189.62,141.61
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,179.9,134.19
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,170.02,126.6
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,208.24,155.3
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,246.87,183.83
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,258.57,192.46
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,270.38,201.26
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,552.71,412.25
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,840.56,612.15
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,855.56,620.93
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,868.72,630.57
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,733.44,535.15
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,590.6,432.28
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,485.01,358.23
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,388.99,288.73
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,681.62,509.88
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,935.33,687.74
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,623.42,469.64
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,271.54,204.37
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,254.7,193.04
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,237.8,180.75
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,408.59,315.91
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,560.83,432.19
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,603.53,466.53
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,623.34,484.77
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,564.37,442.46
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,506.96,400.61
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,435.51,346.65
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,368.1,294.05
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,282.76,225.76
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,214.81,169.19
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,141.05,106.61
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,69.43,39.54
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,23.84,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
