Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,12.87,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,21.14,9.62
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.88,23.01
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.06,34.15
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,54.55,41.79
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,62.61,48.8
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,79.75,63.39
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,109.29,88.21
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,125.49,96.62
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,142.63,109.52
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,159.7,122.47
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,177.11,135.62
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,193.93,148.0
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,211.01,160.5
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,153.03,115.44
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,90.45,66.36
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,95.49,70.08
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,100.55,73.74
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,104.72,76.85
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,108.9,79.98
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,112.19,82.25
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,115.5,84.54
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,163.46,121.4
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,211.95,158.2
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,227.47,169.44
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,243.17,180.8
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,250.68,186.38
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,258.23,192.02
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,257.79,191.74
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,257.24,191.42
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,277.62,206.68
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,298.21,222.03
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,324.46,241.15
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,351.15,260.47
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,684.25,511.9
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,971.37,710.92
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,825.36,608.14
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,654.59,483.9
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,652.31,485.24
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,634.86,475.35
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,635.85,478.73
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,633.53,479.74
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,677.76,516.87
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,699.61,538.06
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,588.46,456.15
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,471.19,368.13
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,423.86,334.13
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,377.16,299.47
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,324.42,258.52
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,273.36,217.84
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,217.7,172.65
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,155.4,121.1
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,100.38,74.49
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,39.56,20.84
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,16.87,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,11.44,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,22.02,10.46
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,40.06,28.18
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,57.92,44.15
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,71.84,56.46
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,87.42,69.87
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,103.82,83.8
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,119.69,97.03
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,118.05,88.9
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,122.2,93.54
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,175.63,132.68
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,233.21,174.68
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,271.81,200.61
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,330.57,243.6
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,329.97,247.32
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,312.56,235.98
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,384.19,288.81
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,467.95,350.47
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,499.04,373.72
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,531.42,397.85
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,519.3,386.89
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,492.21,364.61
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,480.12,355.39
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,460.97,340.92
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,439.51,324.6
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,416.41,307.07
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,466.48,343.54
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,518.35,380.73
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,436.94,322.1
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,346.61,256.31
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,359.61,266.15
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,381.52,282.2
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,500.29,370.0
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,632.68,464.61
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,614.5,452.59
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,595.35,440.5
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,612.54,454.6
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,628.34,467.61
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,707.49,528.18
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,781.15,583.59
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,710.9,533.45
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,629.63,475.75
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,495.07,378.29
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,366.28,281.66
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,388.72,301.22
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,393.86,307.27
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,346.34,271.77
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,300.64,237.1
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,251.1,198.36
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,193.08,152.1
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,146.19,114.04
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,100.37,76.08
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,59.98,42.18
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,17.64,6.36
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.82
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,13.48
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,24.67
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,49.95,37.5
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,64.15,49.71
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,96.45,77.23
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,121.34,98.05
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,112.72,84.83
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,93.02,69.81
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,62.83,45.3
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,31.61,19.98
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,67.54,48.67
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,102.98,76.43
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,126.91,94.93
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,150.99,113.41
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,228.87,172.65
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,299.94,225.47
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,283.9,213.02
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,258.71,193.84
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,240.97,180.37
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,222.64,166.43
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,223.68,167.11
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,224.67,167.75
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,319.92,238.48
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,418.24,309.38
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,356.67,264.25
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,290.06,215.32
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,366.13,271.54
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,441.37,325.88
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,439.91,324.75
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,438.11,323.7
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,452.59,333.95
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,467.2,344.23
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,497.99,367.26
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,528.94,390.27
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,440.05,326.35
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,350.55,261.01
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,333.52,249.31
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,316.24,237.17
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,225.1,169.11
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,148.32,110.51
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,233.58,177.69
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,314.3,240.28
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,281.01,215.53
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,247.68,190.69
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,218.07,168.59
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,188.62,146.2
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,157.66,122.11
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,119.01,91.34
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,89.22,67.08
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,59.76,42.74
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,38.14,24.7
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,16.7,5.94
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.61
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,33.87,22.74
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,52.8,39.45
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,71.48,55.71
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,86.54,68.55
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,54.43,41.13
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.98,5.52
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,72.14,53.27
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,126.28,96.48
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,143.64,109.71
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,161.43,123.21
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,178.28,135.93
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,195.48,148.89
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,256.32,194.81
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,327.4,248.14
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,378.54,286.31
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,443.52,334.96
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,375.83,284.35
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,306.98,231.73
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,447.21,338.31
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,606.21,454.98
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,531.23,398.04
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,442.59,330.75
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,626.53,471.61
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,833.26,621.08
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,860.88,638.98
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,886.75,657.3
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,832.0,614.88
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,763.72,562.31
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,870.58,645.17
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,968.59,716.75
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,789.37,587.31
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,570.53,422.33
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,659.47,489.68
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,748.83,555.16
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,689.74,512.43
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,616.6,460.06
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,669.09,501.64
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,704.18,530.45
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,594.73,449.96
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,474.14,360.32
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,364.36,279.16
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,270.66,207.76
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,419.79,327.87
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,543.08,424.48
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,468.92,369.21
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,412.6,326.75
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,354.55,281.97
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,298.76,237.81
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,225.0,178.58
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,165.46,129.19
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,101.71,75.76
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,29.14,14.97
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,13.64,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,12.87,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,23.39,11.79
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,43.46,30.89
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,60.76,46.42
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,72.58,57.01
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,89.27,71.49
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,56.29,43.1
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,17.62,9.62
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,65.13,47.88
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,109.93,83.8
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,67.5,49.27
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,22.31,12.51
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,93.95,69.96
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,162.04,123.29
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,114.16,85.15
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,63.42,44.83
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,134.53,100.36
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,204.53,153.83
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,203.86,153.0
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,203.08,152.2
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,210.75,157.59
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,218.61,163.1
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,231.18,172.36
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,243.79,181.6
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,238.9,177.44
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,233.9,173.26
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,273.89,202.85
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,314.39,232.41
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,287.02,212.1
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,259.15,191.53
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,277.14,204.73
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,295.31,217.82
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,440.49,323.54
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,593.48,429.1
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,526.53,381.08
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,469.41,340.73
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,545.37,394.96
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,607.84,437.66
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,673.89,483.91
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,722.04,517.63
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,802.35,574.13
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,863.33,613.1
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,704.71,512.47
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,549.11,406.6
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,632.52,472.06
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,693.57,517.15
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,635.48,479.92
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,578.17,442.98
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,514.57,398.95
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,452.96,354.26
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,375.65,294.71
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,300.94,234.8
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,214.33,163.49
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,137.49,91.78
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,48.21,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,15.25,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,26.17,14.08
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,41.67,29.55
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,56.69,43.14
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,50.97,38.53
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,53.0,40.32
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,64.52,50.09
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,75.71,59.38
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,89.43,67.33
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,103.24,78.02
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,137.43,104.49
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,172.05,130.83
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,201.08,152.42
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,231.14,174.62
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,188.85,142.11
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,142.61,106.38
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,298.61,224.53
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,468.08,348.84
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,471.06,350.24
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,459.92,341.26
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,471.96,349.01
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,487.17,358.73
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,550.07,404.44
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,622.34,455.94
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,671.65,490.4
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,727.19,528.71
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,762.27,552.7
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,797.61,576.79
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,881.62,639.64
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,964.1,695.54
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,978.1,704.3
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,989.03,711.67
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,891.82,645.76
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,776.2,561.43
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,890.38,648.73
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,987.28,716.92
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,971.04,706.6
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,952.08,695.43
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,929.44,681.61
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,909.78,669.84
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,878.46,650.27
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,845.14,629.36
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,805.51,604.97
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,764.59,579.4
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,715.22,546.39
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,665.49,512.66
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,607.11,472.59
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,549.64,431.6
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,480.0,380.34
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,418.48,333.31
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,342.79,273.18
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,273.08,215.67
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,191.67,146.99
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,109.2,72.98
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,39.27,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,12.39,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,23.76,12.38
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,41.71,29.61
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,57.37,43.74
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,73.01,57.6
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,88.23,70.83
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,105.44,85.46
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,122.03,99.29
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,126.24,90.83
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,152.36,98.9
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,197.31,132.39
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,241.51,167.97
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,278.08,203.15
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,298.1,223.34
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,268.51,202.61
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,227.59,172.26
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,347.47,261.8
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,505.55,377.8
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,426.72,319.99
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,330.86,247.26
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,300.5,224.46
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,262.01,195.3
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,324.83,241.82
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,392.23,290.61
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,448.01,330.14
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,506.1,370.67
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,705.54,520.35
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,909.11,660.52
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,930.12,672.58
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,948.58,684.54
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,971.3,698.93
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,983.11,706.29
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,923.59,666.79
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,852.53,614.48
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,677.85,494.0
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,485.74,356.5
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,539.49,397.0
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,579.86,426.58
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,625.78,462.15
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,682.42,504.36
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,616.81,458.38
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,537.78,403.25
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,580.35,438.62
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,602.27,458.74
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,647.61,495.52
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,674.56,517.97
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,616.46,478.3
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,559.24,438.08
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,489.3,385.92
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,418.82,331.85
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,343.68,272.98
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,274.4,216.42
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,190.4,146.19
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,105.61,71.38
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,37.87,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.79
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,11.11,4.1
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.83,7.39
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.83,7.38
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.84,7.36
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.6,4.03
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,8.35,1.28
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,111.81,84.32
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,206.4,156.19
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,255.28,188.69
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,315.26,230.23
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,358.16,260.38
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,425.82,311.44
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,473.64,349.58
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,521.67,387.08
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,567.66,422.92
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,613.61,458.08
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,656.39,490.32
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,698.03,521.26
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,737.41,549.3
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,775.66,576.16
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,815.35,602.95
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,856.15,629.21
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,885.14,646.91
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,911.96,663.04
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,935.49,677.73
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,948.62,685.72
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,963.47,694.46
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,975.39,701.31
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,983.4,705.71
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,988.28,708.21
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,986.0,706.28
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,989.94,708.45
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,979.92,702.46
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,966.84,694.81
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,946.63,682.75
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,923.75,669.13
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,896.32,653.24
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,866.43,635.73
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,827.49,612.63
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,786.99,588.18
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,743.37,560.05
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,695.35,528.39
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,638.63,490.9
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,582.65,452.99
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,510.05,399.47
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,440.88,346.8
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,361.59,285.87
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,293.05,230.61
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,209.65,161.3
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,136.27,94.43
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,46.99,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,13.82,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,24.98,13.55
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,42.16,30.15
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,56.5,43.19
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,68.43,53.78
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,79.9,63.67
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,102.66,83.07
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,126.63,103.15
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,147.78,113.2
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,171.47,130.25
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,199.92,151.35
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,229.97,173.96
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,245.37,186.09
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,258.65,196.34
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,217.06,164.85
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,173.38,131.33
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,245.21,185.88
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,310.3,233.99
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,314.17,235.94
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,317.45,237.6
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,207.35,154.77
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,85.91,61.52
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,206.22,153.83
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,326.76,243.28
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,308.26,229.29
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,289.24,215.29
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,185.68,137.82
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,80.58,57.25
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,80.15,57.0
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,79.7,56.67
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,67.01,46.84
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,54.3,36.96
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,71.65,50.54
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,89.06,64.12
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,66.86,46.99
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.84
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,49.95,34.02
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,55.07,38.21
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,54.57,37.99
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,54.08,37.77
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,61.99,44.2
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,69.91,50.66
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,150.19,115.36
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,235.79,183.42
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,358.18,282.72
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,460.84,364.35
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,414.43,329.14
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,368.81,294.55
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,296.83,238.15
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,240.52,192.76
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,188.71,150.52
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,138.79,108.84
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,78.64,58.25
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,25.26,13.32
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,14.77,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,25.45,14.0
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,40.96,29.17
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.98,42.76
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,69.89,55.03
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,83.18,66.42
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,102.53,82.79
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,123.39,100.07
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,118.79,84.36
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,148.14,92.07
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,190.2,121.39
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,235.68,156.84
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,281.99,194.44
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,330.53,233.91
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,378.24,273.08
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,427.43,312.63
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,452.86,334.0
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,458.9,338.53
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,470.56,346.71
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,470.15,345.78
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,457.16,335.66
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,434.05,318.26
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,448.27,328.43
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,462.86,338.58
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,573.81,417.32
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,693.34,498.42
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,733.91,525.29
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,775.8,553.62
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,784.51,558.7
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,791.49,563.07
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,812.9,578.48
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,839.34,596.83
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,918.37,653.2
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,988.06,697.61
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,882.2,630.02
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,761.64,547.39
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,868.07,628.08
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,954.15,687.94
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,932.44,674.98
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,908.16,661.52
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,616.54,463.52
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,296.5,223.8
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,337.41,257.78
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,376.95,289.08
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,187.18,144.6
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,13.0,4.91
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.6,3.86
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,10.2,2.76
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,8.34,1.24
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
