Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,1.24
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,3.29
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,22.26,13.86
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,34.36,24.35
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,77.54,58.56
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,117.42,90.73
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,168.01,129.09
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,226.88,173.48
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,259.75,197.14
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,305.27,230.97
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,258.46,197.13
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,196.38,150.18
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,273.56,208.94
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,358.54,272.03
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,352.69,267.1
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,344.84,260.89
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,475.35,359.05
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,620.66,464.43
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,627.58,467.02
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,630.51,467.26
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,593.77,438.46
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,548.73,403.81
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,532.82,391.86
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,515.36,378.62
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,635.58,464.76
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,762.42,550.8
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,802.91,577.57
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,849.1,608.29
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,815.94,585.09
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,786.99,565.21
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,909.81,655.19
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,1001.35,715.08
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,990.5,708.93
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,976.6,702.17
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,797.39,585.39
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,589.36,436.94
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,758.13,564.9
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,883.56,650.9
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,845.86,627.09
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,806.5,603.69
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,760.78,574.96
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,714.09,545.07
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,659.07,508.8
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,608.04,474.52
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,544.98,429.63
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,483.86,383.47
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,409.91,325.88
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,340.86,269.69
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,258.23,200.69
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,184.84,132.98
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,86.17,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,6.67,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,12.97,4.54
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,24.59,15.54
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,36.23,26.13
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,49.19,37.69
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,61.74,48.66
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,96.29,78.57
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,122.75,100.98
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,146.16,109.79
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,173.04,124.54
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,175.45,113.28
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,223.69,142.27
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,274.49,186.02
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,326.71,231.33
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,372.37,274.93
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,408.32,306.32
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,453.28,340.47
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,497.58,374.12
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,552.17,417.68
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,630.45,478.79
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,676.26,512.05
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,720.45,542.96
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,482.03,368.85
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,215.48,161.21
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,280.39,210.56
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,346.12,258.99
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,348.98,260.79
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,351.76,262.78
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,484.61,360.76
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,624.58,459.9
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,622.66,457.74
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,619.77,455.82
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,495.13,367.35
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,376.47,280.95
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,239.16,179.69
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,113.67,83.73
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,381.85,291.52
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,644.17,480.49
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,426.22,322.21
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,189.97,143.3
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,312.79,239.58
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,430.0,328.09
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,573.55,439.78
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,691.07,529.2
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,648.65,499.01
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,605.48,469.17
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,555.86,434.97
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,506.1,399.75
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,448.39,356.68
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,392.28,313.47
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,327.93,262.36
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,267.54,212.61
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,196.49,152.8
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,132.55,95.13
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,62.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,21.47,11.22
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,28.77,19.07
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,35.66,25.5
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,58.67,45.78
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,88.91,72.01
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,101.06,82.22
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,114.03,92.9
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,135.31,103.09
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,179.87,132.95
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,204.21,152.7
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,231.44,175.42
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,263.39,199.39
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,289.4,218.82
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,264.75,201.25
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,230.59,175.62
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,348.24,264.24
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,489.94,369.33
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,500.39,376.78
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,509.6,382.85
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,561.92,421.61
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,626.48,468.57
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,637.5,475.34
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,644.61,479.27
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,568.69,423.27
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,481.29,357.93
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,626.01,466.88
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,779.93,578.33
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,761.38,563.24
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,739.56,546.62
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,757.62,560.22
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,774.65,572.96
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,808.38,599.08
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,849.34,629.9
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,812.14,604.86
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,782.12,584.79
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,746.13,559.7
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,709.06,533.71
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,480.66,366.89
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,243.95,185.62
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,373.21,287.84
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,505.66,389.03
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,428.78,331.46
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,339.66,264.25
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,459.98,361.92
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,555.07,437.68
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,509.71,404.4
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,463.89,370.75
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,413.01,331.47
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,362.78,291.73
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,304.18,244.57
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,248.57,198.29
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,183.78,143.23
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,113.82,81.71
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,52.67,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,12.87,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,24.65,13.66
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,41.46,29.78
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,58.23,44.88
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,75.74,60.35
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,88.79,71.63
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,83.39,66.75
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,74.13,58.5
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,90.25,54.1
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,130.12,71.86
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,182.74,109.85
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,232.64,150.04
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,284.4,198.03
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,331.04,240.39
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,376.27,276.04
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,446.94,332.15
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,498.4,374.12
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,550.04,415.1
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,599.39,454.17
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,648.11,491.88
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,694.16,525.83
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,739.01,558.12
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,743.25,556.56
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,734.32,544.8
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,810.86,604.07
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,894.04,661.53
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,869.29,642.24
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,828.69,606.84
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,916.8,675.04
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,997.56,729.55
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,1013.39,739.35
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,1026.03,747.54
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,1032.91,752.5
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,1036.47,755.45
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,1035.7,754.83
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,1031.63,752.3
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,1020.38,746.02
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,1006.08,737.82
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,986.12,727.01
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,963.32,714.31
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,936.23,697.35
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,914.71,684.23
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,877.3,660.78
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,838.08,635.98
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,791.26,604.39
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,742.7,571.28
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,684.06,531.05
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,630.33,493.59
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,566.37,447.4
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,504.34,399.97
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,428.76,341.69
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,357.93,284.49
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,269.84,210.98
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,191.46,140.38
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,90.99,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,22.43,12.02
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,29.72,19.88
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,36.61,26.32
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,40.1,29.57
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,43.43,32.49
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,45.73,34.38
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,52.89,40.42
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,82.68,44.93
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,130.04,69.41
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,179.43,104.66
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,231.45,146.72
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,290.79,196.68
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,344.81,242.92
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,398.14,288.73
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,452.12,334.15
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,504.5,376.57
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,556.72,417.55
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,607.05,456.65
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,656.59,494.1
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,703.51,527.87
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,749.01,559.58
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,791.38,587.64
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,831.84,614.14
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,868.49,636.56
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,902.91,657.25
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,933.3,676.42
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,961.14,693.87
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,984.53,708.8
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,1005.05,721.94
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,1021.05,731.86
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,1033.8,739.8
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,1041.25,744.94
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,1045.33,748.11
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,1043.49,747.25
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,1038.29,744.43
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,1026.51,737.59
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,1011.69,728.98
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,992.04,717.4
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,969.5,704.06
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,941.36,687.15
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,910.79,668.67
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,881.11,651.23
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,841.67,627.1
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,795.59,597.43
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,748.46,566.71
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,692.87,530.25
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,637.47,493.06
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,576.63,451.07
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,514.36,405.21
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,438.84,347.51
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,368.04,290.8
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,279.86,217.75
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,201.33,147.53
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,95.79,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.47,12.81
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,32.98,22.61
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,42.79,31.59
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,47.61,35.99
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,52.15,39.95
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,54.75,42.06
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,57.15,43.91
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,85.85,48.96
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,131.15,72.66
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,178.01,105.63
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,232.86,148.96
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,282.59,190.37
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,334.19,233.64
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,385.84,276.86
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,438.46,319.89
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,489.2,359.97
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,544.17,401.72
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,592.75,438.43
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,640.75,473.76
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,639.46,469.34
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,628.19,456.66
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,649.18,470.78
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,667.65,482.66
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,721.31,518.98
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,776.23,555.36
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,784.64,560.33
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,790.34,563.92
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,889.98,636.67
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,981.97,696.1
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,911.01,649.41
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,814.04,579.96
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,929.74,662.99
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,1020.58,719.83
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,1018.92,720.06
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,1014.04,719.36
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,1002.99,714.05
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,988.9,706.96
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,870.81,631.55
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,724.3,529.14
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,828.24,607.61
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,896.67,654.34
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,694.31,518.46
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,480.32,363.01
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,626.78,476.53
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,727.99,549.61
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,676.11,514.8
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,621.07,478.24
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,556.65,432.88
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,494.36,386.51
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,419.64,329.79
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,349.62,274.16
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,263.85,203.73
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,186.07,135.56
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,87.76,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,14.77,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,24.25,13.26
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.31,24.35
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,45.9,33.99
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,48.84,36.74
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,50.42,38.11
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,55.86,42.65
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,60.87,46.71
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,106.12,67.9
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,154.81,99.82
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,183.01,114.32
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,231.22,148.23
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,282.49,193.99
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,331.61,236.75
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,373.4,269.61
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,432.49,316.18
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,472.97,348.83
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,502.84,371.06
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,556.72,412.59
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,630.41,468.06
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,674.29,499.8
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,716.84,530.07
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,756.6,557.52
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,794.73,582.45
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,655.2,480.54
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,486.34,352.87
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,489.75,356.02
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,492.84,358.11
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,530.81,385.27
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,569.76,412.78
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,783.75,569.22
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,982.18,702.75
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,887.08,637.39
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,774.67,557.1
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,694.26,502.91
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,622.99,453.31
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,804.53,587.21
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,953.47,689.77
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,938.38,681.29
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,914.96,668.84
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,839.62,620.46
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,760.25,566.69
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,769.99,577.87
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,769.22,579.9
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,542.69,416.53
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,300.66,231.67
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,268.72,209.05
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,236.84,185.25
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,203.31,159.28
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,169.95,132.91
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,134.61,104.51
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,99.78,75.9
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,67.11,48.58
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,30.99,18.33
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,14.39,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,24.24,13.27
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.69,24.69
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.64,34.61
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,52.85,40.2
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,58.81,45.32
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,62.26,48.13
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,65.45,50.6
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,91.12,54.14
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,133.02,75.64
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,177.64,106.96
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,225.3,144.67
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,273.56,184.65
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,328.75,230.26
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,378.3,271.81
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,428.98,313.53
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,441.03,325.87
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,436.91,322.58
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,511.62,380.06
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,622.32,463.42
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,668.54,496.14
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,711.56,526.31
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,751.39,554.2
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,789.68,579.66
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,824.19,602.74
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,856.8,624.52
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,885.69,643.53
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,912.47,661.15
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,934.31,674.24
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,953.67,685.75
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,968.85,695.67
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,981.09,703.81
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,987.84,708.54
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,991.49,711.45
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,770.79,563.53
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,501.68,367.8
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,628.96,463.44
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,754.71,553.56
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,618.1,456.81
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,482.81,359.19
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,693.38,518.95
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,853.85,633.99
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,733.04,551.45
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,611.4,464.73
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,570.27,437.2
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,528.32,408.14
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,480.1,373.95
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,432.44,339.43
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,442.47,348.55
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,432.72,341.81
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,360.67,285.85
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,293.76,232.02
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,216.71,168.03
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,147.57,107.83
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,64.39,6.29
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.65,11.95
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,31.78,21.32
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,40.95,29.72
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,45.44,33.8
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,49.68,37.47
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,52.0,39.34
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,54.15,40.97
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,81.4,45.3
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,125.26,68.05
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,176.61,104.89
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,225.37,143.94
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,274.51,185.17
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,325.47,228.19
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,369.51,269.3
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,395.08,292.12
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,444.86,328.87
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,531.77,393.85
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,579.78,430.34
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,627.23,465.69
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,671.78,497.18
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,715.19,527.02
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,755.42,553.94
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,793.96,578.99
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,830.09,601.4
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,864.35,622.41
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,893.61,640.93
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,920.59,657.97
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,858.68,615.94
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,775.56,553.56
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,891.43,639.35
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,992.19,705.25
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,999.41,709.35
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,1003.43,712.43
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,1001.74,712.07
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,996.87,709.88
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,986.44,704.77
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,973.05,697.91
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,772.91,565.19
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,544.31,400.03
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,733.52,543.13
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,879.56,644.44
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,842.92,621.17
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,804.58,598.07
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,755.95,566.82
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,711.04,537.75
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,656.33,501.65
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,602.07,465.05
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,534.13,415.72
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,468.98,366.54
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,395.61,310.8
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,323.84,254.01
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,240.27,185.48
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,166.27,121.6
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,80.17,13.36
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,26.25,14.62
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,38.05,26.47
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,50.49,37.72
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,57.7,44.17
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,64.57,50.06
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,69.55,54.16
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,73.37,57.12
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,98.35,61.15
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,138.99,82.53
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,181.84,112.62
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,227.94,149.05
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,283.7,200.25
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,326.74,239.08
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,363.25,265.36
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,421.78,310.36
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,455.16,338.49
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,470.08,350.06
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,489.46,364.36
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,511.4,379.81
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,544.11,402.63
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,572.72,422.28
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,666.23,493.94
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,775.13,575.02
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,808.33,595.85
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,839.62,615.27
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,867.61,633.34
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,893.77,650.16
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,843.03,611.9
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,773.52,558.97
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,871.39,631.92
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,960.03,693.74
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,966.08,696.05
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,969.17,697.2
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,906.58,654.8
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,833.92,602.73
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,748.11,544.02
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,659.82,482.41
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,616.86,454.39
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,573.47,425.37
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,711.64,529.55
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,818.13,608.44
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,777.27,580.64
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,729.97,549.23
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,681.68,516.57
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,633.32,483.34
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,576.34,443.7
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,520.58,404.04
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,456.08,356.87
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,394.33,310.33
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,313.12,247.37
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,248.86,195.48
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,175.89,135.36
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,108.87,78.49
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,46.59,7.6
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
