Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,14.77,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,25.48,14.0
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,39.89,27.94
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,51.27,38.21
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,69.74,54.25
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,90.12,71.57
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,107.97,86.57
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,121.98,98.09
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,146.4,108.77
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,179.86,129.96
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,206.77,148.24
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,245.12,176.79
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,249.33,184.63
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,239.83,180.52
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,309.63,230.11
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,408.16,302.44
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,451.27,334.8
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,485.26,359.69
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,528.44,391.73
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,570.01,422.38
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,600.96,443.54
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,630.35,463.13
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,673.84,493.43
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,717.92,523.66
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,744.87,541.9
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,770.87,559.43
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,769.15,557.39
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,763.49,552.85
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,790.8,570.79
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,817.43,587.92
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,816.96,587.58
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,814.44,586.12
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,819.72,590.54
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,831.64,599.19
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,742.66,537.31
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,648.87,471.45
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,649.1,473.62
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,648.0,474.41
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,693.31,508.6
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,721.55,530.93
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,775.0,571.99
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,813.08,602.08
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,673.63,504.44
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,534.75,404.31
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,595.64,453.28
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,633.12,484.06
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,576.01,443.73
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,520.16,403.97
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,458.87,358.55
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,399.9,313.66
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,329.24,258.95
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,253.28,198.44
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,182.56,140.27
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,117.89,85.27
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,56.44,12.63
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,26.25,14.48
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,37.28,25.68
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.97,36.25
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,53.99,40.8
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,58.89,45.01
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,61.93,47.46
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,64.75,49.61
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,87.85,51.31
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,128.9,71.59
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,195.16,129.08
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,245.26,176.21
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,284.25,205.85
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,326.1,237.92
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,359.88,261.56
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,426.01,312.05
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,445.45,329.84
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,448.7,331.8
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,462.14,341.5
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,472.57,348.56
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,536.83,395.04
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,614.93,450.35
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,640.0,467.03
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,663.82,482.84
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,753.81,550.75
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,856.23,621.27
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,885.46,639.65
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,912.51,657.08
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,824.09,595.0
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,704.23,505.45
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,694.75,499.63
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,683.73,492.15
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,738.68,530.43
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,785.29,562.45
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,899.77,648.15
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,984.47,707.0
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,883.51,640.19
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,753.47,547.53
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,716.38,523.41
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,678.4,497.94
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,678.22,500.53
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,674.68,500.65
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,652.78,488.07
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,642.45,483.27
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,613.95,464.92
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,582.86,444.59
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,440.33,339.83
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,310.13,240.65
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,269.61,210.67
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,229.54,179.91
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,187.55,146.69
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,146.59,113.38
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,104.22,77.98
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,55.62,37.42
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,25.12,3.36
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,26.98,15.0
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,40.98,28.77
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,52.09,38.89
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,53.92,40.83
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,62.55,48.34
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,70.43,55.03
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,78.24,61.53
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,92.36,69.7
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,106.6,80.7
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,128.24,97.34
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,150.14,113.92
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,194.43,147.22
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,231.83,174.77
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,220.39,165.58
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,198.04,148.11
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,209.6,156.28
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,221.33,164.45
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,283.8,210.68
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,352.75,260.72
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,375.06,275.81
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,397.93,291.31
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,426.5,311.63
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,456.02,332.52
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,418.53,305.02
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,378.76,275.96
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,455.35,331.24
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,534.82,387.29
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,618.88,447.55
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,703.14,507.16
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,853.74,618.9
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,984.58,708.39
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,992.0,713.58
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,996.26,717.73
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,994.86,717.53
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,990.36,715.47
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,820.83,601.21
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,618.46,453.58
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,796.21,588.27
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,935.04,685.22
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,805.81,598.05
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,658.75,491.64
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,508.7,384.2
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,365.06,277.04
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,566.72,435.51
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,711.29,543.82
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,657.26,506.2
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,603.67,469.26
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,540.07,423.48
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,478.6,377.25
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,405.58,320.6
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,337.08,265.36
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,250.69,193.96
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,177.51,130.63
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,86.2,27.69
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,27.97,15.7
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,44.19,31.44
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,60.85,46.33
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,75.75,59.36
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,88.07,69.86
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,91.5,72.54
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,91.68,72.35
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,111.85,73.65
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,148.74,92.02
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,189.05,119.93
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,233.53,154.69
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,275.94,189.01
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,322.97,227.78
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,371.37,268.02
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,421.14,308.54
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,473.0,349.81
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,522.1,388.28
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,569.7,425.27
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,617.02,461.2
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,663.57,495.11
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,707.77,526.66
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,747.9,554.76
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,786.45,580.42
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,823.02,603.54
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,858.02,625.38
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,886.99,643.71
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,913.74,660.72
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,936.43,675.29
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,956.6,688.24
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,972.54,698.23
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,985.5,706.36
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,992.91,710.99
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,997.18,713.72
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,996.3,713.26
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,992.29,710.94
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,982.19,704.84
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,969.15,696.99
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,950.74,685.78
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,938.3,678.6
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,910.7,661.84
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,880.82,643.67
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,844.04,621.53
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,805.57,598.08
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,760.63,569.0
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,718.68,541.69
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,665.1,506.32
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,611.88,470.46
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,550.05,426.95
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,490.03,382.55
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,417.38,327.2
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,349.14,272.95
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,266.79,205.68
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,191.7,141.36
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,92.8,32.68
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,15.25,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,26.24,14.32
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.32,25.69
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,49.03,36.28
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.05,40.84
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,59.02,45.12
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,61.65,47.22
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,64.11,49.07
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,86.51,50.47
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,128.02,70.7
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,173.57,102.36
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,227.29,144.61
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,275.16,184.29
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,325.73,226.71
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,376.35,269.66
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,427.9,312.6
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,482.95,356.46
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,533.06,395.62
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,580.81,432.79
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,627.95,468.61
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,672.7,501.08
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,716.37,532.0
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,757.07,559.87
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,796.05,585.94
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,831.57,608.24
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,864.96,628.93
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,894.41,648.14
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,921.57,665.84
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,944.58,679.42
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,964.99,691.32
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,980.64,701.34
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,993.25,709.48
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,1001.24,714.76
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,1006.04,718.14
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,1004.64,717.65
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,1000.04,715.3
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,988.52,708.61
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,974.14,700.23
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,955.16,690.11
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,942.03,683.9
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,914.36,667.01
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,884.38,648.67
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,848.07,626.79
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,810.06,603.59
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,763.83,573.49
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,720.68,545.22
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,666.66,509.22
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,613.01,472.77
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,549.15,426.72
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,487.43,380.17
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,414.16,324.74
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,345.34,270.39
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,258.46,199.52
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,185.01,136.58
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,90.18,33.73
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,25.13,13.49
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.4,24.12
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.22,33.04
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,48.67,36.24
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,50.73,38.03
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,53.03,39.87
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,55.16,41.48
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,78.69,43.05
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,127.19,67.97
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,174.76,100.98
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,225.09,140.76
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,274.95,182.37
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,333.47,231.08
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,385.3,275.05
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,437.82,318.75
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,488.96,359.78
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,540.3,399.72
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,589.36,436.71
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,637.67,471.99
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,683.41,504.61
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,727.91,535.45
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,769.29,562.61
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,808.79,588.25
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,844.95,610.2
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,878.93,630.48
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,909.35,649.26
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,937.32,666.35
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,960.5,680.63
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,980.91,693.19
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,996.9,702.99
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,1009.72,710.89
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,1017.82,714.47
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,1022.62,716.12
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,1022.11,716.08
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,1018.33,714.16
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,1008.27,708.48
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,995.08,701.02
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,977.39,692.27
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,956.85,681.78
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,930.06,666.36
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,900.81,649.36
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,865.63,628.98
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,828.6,607.21
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,792.11,584.7
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,747.08,556.11
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,694.61,522.43
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,642.11,487.98
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,581.11,446.67
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,524.85,406.79
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,454.67,354.35
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,388.52,302.53
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,304.69,234.38
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,229.4,169.6
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,111.65,45.16
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,14.77,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.3,12.73
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.38,24.05
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,45.98,33.68
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,51.85,38.96
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,57.4,43.73
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,60.53,46.27
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,63.44,48.5
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,87.68,51.95
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,130.36,73.47
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,175.16,104.46
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,223.02,142.02
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,276.49,185.62
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,326.51,226.94
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,376.55,268.33
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,427.73,309.52
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,477.13,347.62
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,527.16,384.69
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,578.74,422.01
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,625.94,454.96
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,671.06,484.29
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,715.37,511.72
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,755.88,538.47
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,794.77,563.08
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,829.27,584.32
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,861.4,603.98
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,890.76,623.09
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,917.99,640.92
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,941.73,656.64
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,963.06,670.98
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,978.79,681.3
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,991.54,689.96
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,999.28,694.29
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,1003.86,696.85
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,1002.78,696.85
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,998.58,695.13
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,987.82,690.2
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,983.33,689.28
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,963.74,679.79
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,941.44,668.76
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,911.89,651.78
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,880.17,633.39
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,841.95,610.17
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,806.51,588.65
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,757.74,557.99
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,708.6,526.71
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,653.02,491.01
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,597.97,454.79
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,529.75,407.1
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,464.2,359.64
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,387.37,301.9
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,320.39,249.24
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,238.03,182.7
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,164.69,121.06
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,81.97,33.29
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,14.77,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,25.45,13.59
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,39.12,27.23
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.82,36.94
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.45,43.74
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,64.72,49.97
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,78.9,61.86
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,92.23,72.77
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,102.54,67.05
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,134.13,78.33
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,193.41,126.66
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,245.89,172.27
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,278.28,196.48
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,322.77,230.55
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,364.03,265.04
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,388.41,285.21
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,423.04,310.48
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,457.69,335.11
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,467.61,342.12
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,464.61,339.5
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,566.44,417.16
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,700.82,515.83
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,689.86,503.69
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,667.61,483.6
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,560.89,408.35
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,439.46,320.25
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,513.15,373.66
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,592.41,429.13
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,771.9,561.99
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,943.48,678.97
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,730.16,532.45
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,469.73,341.8
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,623.74,455.08
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,781.51,564.88
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,616.74,449.75
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,447.69,328.58
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,644.4,474.81
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,825.83,602.65
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,886.41,647.26
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,927.93,674.84
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,902.06,658.65
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,873.78,641.46
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,836.98,619.41
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,798.51,596.07
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,508.39,390.57
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,191.57,145.39
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,169.34,129.47
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,147.24,112.71
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,335.71,266.53
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,487.8,383.14
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,415.78,326.74
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,348.03,272.96
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,267.62,207.39
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,193.47,144.15
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,94.33,40.94
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.7,11.5
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,33.02,22.23
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,42.9,31.2
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,48.72,36.36
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,53.23,40.17
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,56.16,42.54
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,58.87,44.63
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,80.85,46.82
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,122.66,67.16
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,167.41,97.79
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,220.16,138.81
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,271.7,189.36
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,313.18,228.43
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,348.07,254.74
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,383.73,281.28
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,431.62,315.62
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,522.11,381.99
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,569.69,417.4
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,616.81,451.71
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,660.96,482.1
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,704.13,510.9
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,744.85,537.85
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,783.97,562.69
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,819.61,583.88
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,853.34,603.63
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,882.46,621.54
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,909.36,638.04
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,933.11,651.82
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,954.39,664.1
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,970.51,674.02
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,983.64,682.23
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,839.69,590.14
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,659.98,464.96
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,844.93,598.37
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,993.95,694.78
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,978.42,685.17
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,969.47,681.39
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,834.8,596.01
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,682.48,490.96
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,789.82,571.86
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,871.75,628.52
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,834.66,606.53
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,800.16,586.99
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,655.68,489.97
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,514.86,388.67
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,567.59,431.78
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,600.34,458.66
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,535.75,412.92
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,473.36,367.59
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,400.76,313.0
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,329.87,257.53
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,247.69,190.71
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,174.6,128.93
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,86.76,38.07
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.52,11.93
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.61,23.42
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.23,33.02
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,51.51,38.66
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,57.51,43.83
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,60.64,46.36
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,63.53,48.59
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,84.98,50.68
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,126.53,70.76
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,170.9,100.88
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,218.37,137.55
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,266.16,176.57
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,320.85,221.12
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,370.11,261.28
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,420.57,301.37
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,470.02,339.53
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,519.89,376.65
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,567.6,412.0
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,617.39,447.67
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,662.04,478.31
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,705.87,507.58
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,745.86,534.55
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,784.27,559.18
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,820.73,581.65
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,855.56,602.91
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,884.72,621.31
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,911.68,638.36
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,934.55,652.89
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,954.93,665.95
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,970.63,676.2
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,983.34,684.75
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,991.01,690.32
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,995.54,694.12
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,994.95,694.41
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,991.23,692.94
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,983.28,689.47
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,972.18,684.17
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,953.86,673.98
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,932.84,662.2
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,914.2,652.0
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,884.81,634.88
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,737.99,540.23
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,576.69,426.93
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,662.55,494.12
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,720.89,536.84
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,671.81,504.85
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,619.57,470.66
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,559.62,429.9
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,501.24,387.68
