Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,429.59,334.07
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,362.17,281.38
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,280.71,215.82
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,207.32,153.73
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,99.53,45.55
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.73,11.23
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.66,21.77
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.18,30.41
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,47.96,35.62
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,52.52,39.56
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,55.09,41.64
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,57.49,43.47
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,79.28,45.86
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,122.04,66.44
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,167.19,97.13
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,220.43,138.48
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,268.48,178.08
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,318.59,219.85
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,368.63,261.91
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,419.75,304.08
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,469.72,343.83
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,524.17,385.51
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,572.03,421.5
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,619.42,456.16
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,602.71,440.41
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,570.21,411.73
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,554.59,400.18
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,534.33,384.99
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,687.59,499.69
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,858.16,616.9
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,888.11,635.43
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,915.81,653.4
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,939.39,668.73
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,960.45,682.51
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,976.78,693.07
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,990.09,701.8
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,794.07,571.03
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,550.88,395.18
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,797.75,577.19
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,998.83,711.87
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,984.76,702.37
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,968.0,692.78
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,958.4,689.06
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,937.17,677.79
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,908.65,660.68
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,877.93,642.11
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,841.67,620.53
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,803.72,597.61
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,553.08,420.22
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,284.7,215.56
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,302.76,232.06
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,304.87,235.73
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,412.17,322.2
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,481.97,377.78
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,409.96,321.76
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,342.18,267.64
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,258.95,199.77
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,187.99,139.26
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,92.86,42.98
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,14.3,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.57,11.72
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.28,23.1
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.53,32.41
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,48.92,36.43
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,51.77,38.92
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,54.4,41.05
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,56.83,42.91
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,75.77,42.97
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,123.01,66.25
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,169.1,97.61
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,217.97,135.87
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,266.88,176.4
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,318.29,219.56
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,375.61,266.97
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,427.29,309.23
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,477.69,349.52
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,528.37,388.81
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,576.9,426.22
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,624.76,462.2
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,670.25,494.84
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,714.57,525.83
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,756.13,553.82
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,795.95,580.2
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,830.61,601.76
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,862.66,621.45
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,892.43,640.58
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,919.91,658.18
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,943.2,671.99
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,963.91,684.14
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,980.36,694.75
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,993.78,703.53
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,1001.61,709.18
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,1006.24,712.96
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,1005.15,712.65
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,1000.87,710.47
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,897.21,643.94
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,763.9,549.67
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,872.92,632.4
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,940.37,679.37
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,803.65,589.06
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,641.47,472.99
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,742.32,552.34
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,815.62,605.92
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,769.24,575.54
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,725.72,547.48
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,672.92,512.69
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,620.4,477.36
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,555.23,431.69
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,492.39,385.19
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,420.4,329.83
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,352.63,275.7
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,269.33,207.71
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,193.44,143.41
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,95.23,45.0
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.58,11.59
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.3,23.12
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.56,32.43
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,48.55,36.12
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,51.01,38.27
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,53.28,40.1
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,55.4,41.7
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,72.96,40.79
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,119.87,63.15
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,157.88,103.84
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,190.96,143.68
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,243.24,177.86
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,319.14,231.25
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,355.74,259.67
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,391.31,286.73
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,435.78,319.45
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,479.74,351.8
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,513.15,377.17
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,548.34,403.62
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,621.67,458.97
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,714.96,527.33
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,756.5,555.02
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,796.18,581.57
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,713.53,520.7
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,604.67,436.27
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,757.52,552.16
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,915.02,661.06
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,887.67,641.2
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,843.7,605.27
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,749.71,540.63
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,646.24,467.88
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,832.91,607.64
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,992.13,717.08
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,991.2,717.3
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,987.17,716.7
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,903.48,662.04
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,800.56,587.37
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,552.83,412.17
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,281.01,209.3
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,482.39,364.61
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,666.84,500.47
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,642.37,484.84
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,615.63,468.51
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,545.26,417.77
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,477.28,368.01
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,493.12,383.99
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,515.02,403.38
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,459.0,361.07
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,404.44,319.2
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,343.11,271.32
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,285.05,224.41
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,214.96,166.53
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,141.22,104.62
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,68.29,31.59
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.07
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,34.99,23.61
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,51.88,38.63
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,69.79,54.34
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,87.54,69.66
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,91.96,73.37
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,96.01,76.62
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,122.95,92.04
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,166.38,119.01
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,204.27,149.3
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,228.96,170.56
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,252.16,188.91
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,281.28,211.49
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,308.44,232.13
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,335.92,252.84
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,393.85,295.2
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,462.02,345.23
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,476.09,355.56
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,491.68,366.46
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,506.42,376.15
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,519.47,384.38
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,505.19,373.31
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,490.24,361.63
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,310.25,230.88
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,120.56,87.64
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,120.24,87.55
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,119.91,87.28
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,160.35,118.31
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,201.24,149.38
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,212.64,157.97
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,224.11,166.66
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,290.64,216.44
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,368.59,273.72
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,330.6,245.9
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,302.42,225.42
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,204.63,152.5
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,107.92,78.63
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,107.42,78.49
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,106.92,78.28
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,133.1,98.85
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,159.9,119.86
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,156.93,118.06
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,154.15,116.47
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,145.86,110.37
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,137.68,104.34
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,77.29,56.84
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,21.34,11.81
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,18.09,9.2
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.83,6.56
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,12.04,4.28
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,9.26,1.97
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.48,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.34,8.93
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,37.77,26.04
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,54.95,41.4
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,72.17,56.47
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,85.19,67.64
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,106.57,85.72
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,123.66,99.86
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,137.32,102.45
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,164.66,116.27
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,199.73,138.78
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,234.22,162.84
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,261.8,179.44
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,312.95,217.1
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,356.88,258.69
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,381.85,281.59
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,431.11,317.75
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,518.88,383.6
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,566.4,419.41
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,613.36,453.96
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,626.98,460.73
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,628.94,457.86
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,657.32,477.61
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,684.55,496.16
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,701.94,507.44
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,714.29,515.27
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,744.23,535.94
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,774.28,556.46
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,784.41,562.11
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,792.9,566.79
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,780.56,557.61
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,765.85,546.96
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,792.54,566.98
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,817.79,585.81
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,765.53,549.29
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,711.94,511.92
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,810.5,583.84
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,895.87,645.02
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,884.45,640.06
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,873.92,636.36
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,835.74,612.08
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,791.08,583.56
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,734.17,546.1
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,677.72,508.36
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,682.69,515.58
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,687.24,520.66
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,633.96,484.29
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,580.96,447.43
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,520.7,403.81
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,462.05,360.11
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,387.72,303.82
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,323.28,252.85
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,245.74,189.87
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,176.44,131.24
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,88.24,43.07
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.2,9.35
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.4,19.81
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,39.82,28.37
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,43.08,31.43
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,46.25,34.19
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,48.38,35.92
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,50.36,37.43
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,96.64,63.75
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,150.06,99.37
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,184.58,120.55
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,225.93,149.97
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,273.25,188.76
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,316.93,224.16
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,356.29,257.1
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,378.56,275.73
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,428.96,311.79
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,519.23,377.88
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,567.54,413.23
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,615.26,447.27
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,660.58,478.62
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,704.68,508.24
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,745.87,535.0
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,785.35,559.92
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,782.7,553.84
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,766.25,535.87
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,801.04,558.52
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,835.69,580.42
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,826.61,572.99
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,811.47,562.23
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,904.75,629.01
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,982.04,677.53
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,990.41,682.85
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,995.64,687.08
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,995.18,687.44
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,991.57,686.05
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,848.21,595.71
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,664.44,469.68
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,596.99,425.77
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,529.73,380.18
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,579.07,418.32
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,638.25,461.84
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,593.22,432.74
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,547.95,403.62
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,512.63,380.83
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,476.19,356.76
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,435.96,329.58
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,395.3,301.46
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,350.69,269.55
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,306.25,236.8
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,257.45,199.72
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,210.28,162.57
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,158.43,120.43
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,109.36,79.32
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,53.94,24.3
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,22.31,9.83
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,35.15,23.61
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.52,35.58
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,57.73,43.65
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,66.48,51.04
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,72.52,55.99
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,78.2,60.48
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,95.87,62.65
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,134.43,80.27
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,175.75,107.07
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,220.44,140.25
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,266.12,176.2
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,314.22,214.3
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,361.44,252.29
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,410.12,290.7
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,324.58,234.69
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,222.77,161.5
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,360.0,261.17
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,512.76,367.51
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,589.84,423.12
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,687.41,492.72
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,726.21,519.16
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,763.8,544.89
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,800.73,569.4
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,836.83,592.81
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,866.67,611.78
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,894.53,629.52
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,840.43,592.0
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,767.48,538.62
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,658.25,466.27
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,540.38,385.46
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,533.62,382.08
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,526.3,377.74
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,345.15,251.65
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,158.85,115.36
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,106.17,75.99
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,54.15,36.26
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,69.55,48.33
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,84.96,60.43
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,51.73,34.82
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,18.61,9.0
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,23.26,12.74
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,27.9,16.51
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,32.07,19.9
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,36.25,23.32
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,92.83,68.76
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,156.45,119.46
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,133.29,101.51
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,110.4,83.59
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,87.89,65.69
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,65.22,47.28
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,45.77,31.25
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,26.0,14.8
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.98,1.67
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.41,8.28
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.82,20.05
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,40.79,29.17
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,47.09,34.84
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,52.1,39.2
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,84.18,66.37
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,121.57,97.4
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,92.1,63.18
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,115.7,63.14
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,160.51,92.76
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,208.38,129.5
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,250.63,175.3
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,279.04,206.35
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,309.2,228.7
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,332.88,246.16
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,400.56,294.56
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,512.96,377.25
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,564.66,416.35
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,611.79,451.69
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,656.36,483.5
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,699.85,513.74
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,602.64,441.1
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,483.18,349.67
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,655.87,479.49
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,850.75,613.24
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,880.69,631.1
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,908.42,648.72
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,931.61,662.41
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,952.29,674.53
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,968.33,684.77
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,981.41,693.25
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,988.94,698.35
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,993.34,701.64
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,992.61,701.83
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,988.74,700.22
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,981.89,696.87
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,963.84,686.52
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,945.06,677.59
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,923.62,666.9
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,894.87,650.05
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,863.94,631.7
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,832.11,613.6
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,794.0,590.99
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,748.22,561.82
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,701.76,531.72
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,647.15,495.31
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,592.98,458.23
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,530.59,412.61
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,470.08,367.14
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,394.35,309.64
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,328.3,257.33
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,251.97,194.78
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,183.1,136.18
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,91.36,45.31
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.42,8.03
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,32.03,20.99
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.14,31.02
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,49.88,36.98
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,56.45,42.54
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,59.62,45.11
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,62.58,47.38
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,77.73,48.02
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,119.3,66.34
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,163.1,94.98
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,210.04,130.85
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,258.21,170.06
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,313.3,215.08
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,362.47,255.89
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,412.95,297.04
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,462.52,336.11
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,512.51,374.35
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,560.08,410.63
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,607.41,445.86
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,612.18,445.8
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,598.62,431.6
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,678.21,491.98
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,777.73,563.26
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,813.13,584.62
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,846.64,605.03
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,876.01,623.91
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,903.29,641.46
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,927.17,655.52
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,948.74,668.11
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,964.76,678.64
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,977.87,687.47
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,813.51,578.68
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,612.15,435.28
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,817.66,585.4
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,987.9,699.01
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,981.04,694.95
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,970.95,690.35
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,961.46,685.93
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,940.43,674.14
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,913.82,658.81
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,884.85,641.89
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,848.98,621.32
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,811.37,599.32
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,767.18,572.67
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,725.97,547.57
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,672.93,512.94
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,620.13,477.7
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,557.84,433.33
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,497.33,388.07
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,426.89,334.65
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,360.42,282.1
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,279.42,215.78
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,204.95,152.45
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,100.78,50.29
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.64,7.21
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.1,19.35
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,41.06,29.25
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,46.41,34.11
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,51.47,38.49
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,54.52,40.98
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,57.34,43.18
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,72.21,43.58
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,115.63,62.14
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,161.21,91.6
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,215.01,132.4
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,264.0,172.09
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,315.09,214.15
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,365.77,256.25
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,417.55,298.44
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,467.85,338.08
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,522.85,379.76
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,571.56,416.73
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,619.81,452.47
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,665.19,484.46
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,709.55,514.91
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,751.0,543.2
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,790.8,569.05
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,825.76,590.38
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,858.34,610.03
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,888.07,629.01
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,915.56,646.57
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,939.0,660.59
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,959.97,673.08
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,976.27,683.73
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,989.58,692.64
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,997.85,698.9
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,1002.96,703.34
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,1001.9,703.69
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,997.67,702.22
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,892.09,635.17
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,757.58,541.37
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,725.49,522.9
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,692.16,502.7
