Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,802.53,586.05
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,887.23,645.28
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,850.94,623.58
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,812.9,601.25
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,770.9,574.86
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,724.39,544.94
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,670.2,509.42
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,616.35,473.34
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,553.23,429.1
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,492.06,384.11
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,419.71,329.28
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,351.52,275.43
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,267.39,206.72
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,195.64,145.53
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,96.79,48.02
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,22.24,8.52
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,37.11,25.09
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.47,36.31
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,57.14,43.22
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,64.47,49.54
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,69.51,53.7
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,74.25,57.46
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,84.88,55.57
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,123.69,71.71
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,166.4,99.29
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,212.52,134.19
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,258.64,171.55
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,307.75,212.14
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,362.33,257.01
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,412.95,298.22
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,461.8,337.25
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,511.62,376.0
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,559.49,412.2
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,607.11,447.19
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,654.4,481.12
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,698.62,512.16
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,739.61,541.18
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,779.1,567.31
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,814.48,589.49
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,847.94,610.2
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,877.64,629.41
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,905.2,647.2
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,928.8,661.25
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,950.0,673.76
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,966.15,684.24
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,979.37,692.95
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,987.6,698.82
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,992.73,702.82
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,992.24,703.17
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,988.65,701.69
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,987.63,702.41
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,974.63,695.51
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,956.17,686.3
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,934.99,675.36
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,812.47,594.55
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,671.69,494.28
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,653.29,485.18
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,646.19,483.06
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,678.67,510.89
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,706.6,533.19
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,652.43,496.84
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,598.71,460.42
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,532.4,412.74
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,468.45,365.33
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,390.89,306.43
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,323.43,252.99
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,241.92,186.34
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,169.39,125.13
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,76.86,36.73
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,10.96,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,20.73,7.15
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,36.96,24.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,53.46,39.66
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,63.78,48.85
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,75.77,59.16
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,96.99,76.99
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,119.43,95.48
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,135.03,102.39
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,153.7,115.81
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,170.75,128.35
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,187.34,140.69
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,209.12,156.44
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,231.37,172.39
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,250.49,186.53
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,269.91,200.84
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,352.69,261.21
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,447.48,330.14
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,496.7,365.84
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,546.76,402.15
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,609.27,449.64
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,688.82,508.91
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,694.71,508.91
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,688.69,499.85
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,730.88,527.74
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,773.38,555.16
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,832.2,600.25
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,889.36,639.81
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,911.96,652.69
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,939.93,669.17
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,956.31,679.13
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,969.78,687.3
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,977.73,692.56
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,982.57,695.94
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,982.35,695.97
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,979.07,694.18
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,969.62,688.83
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,957.19,681.71
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,939.03,671.25
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,918.22,659.16
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,891.64,643.32
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,862.7,625.92
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,826.84,605.06
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,793.83,585.92
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,750.3,558.23
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,705.77,529.48
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,652.12,494.35
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,598.87,458.71
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,538.64,416.32
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,480.01,373.33
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,407.47,318.53
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,339.25,264.82
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,256.38,197.29
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,185.86,137.37
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,92.32,44.65
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.82
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,36.29,24.27
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,54.51,40.53
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,69.71,53.87
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,86.33,68.1
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,100.86,80.39
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,114.95,92.07
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,124.32,92.16
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,157.45,110.29
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,194.62,136.86
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,231.35,165.18
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,271.4,194.49
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,317.64,229.47
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,358.55,262.06
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,399.3,293.92
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,439.02,324.15
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,506.01,375.69
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,543.96,403.55
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,572.85,422.75
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,625.13,462.82
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,692.14,513.09
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,733.58,541.57
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,773.02,567.05
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,764.92,556.09
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,743.59,534.57
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,819.71,590.55
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,901.54,645.19
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,927.76,660.47
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,944.28,669.71
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,961.37,680.51
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,975.61,689.54
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,986.53,696.89
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,994.33,702.37
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,938.5,666.91
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,862.49,612.22
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,778.01,555.47
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,703.96,504.38
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,756.25,544.71
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,817.35,589.67
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,781.1,566.32
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,743.29,542.24
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,782.0,574.29
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,805.86,592.98
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,760.75,564.86
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,714.78,536.03
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,606.69,461.22
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,501.06,384.28
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,445.14,344.07
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,390.97,303.76
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,329.74,257.14
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,260.59,202.86
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,193.37,147.81
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,132.2,96.36
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,64.58,29.31
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,11.44,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,20.75,6.14
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,34.8,23.0
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,49.26,36.08
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.84,41.23
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.19,47.61
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,72.34,56.12
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,81.88,63.93
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,93.32,65.14
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,131.26,81.87
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,173.75,110.14
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,217.9,143.75
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,263.64,180.55
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,310.68,218.95
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,350.05,249.49
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,413.39,299.01
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,463.41,339.61
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,514.08,379.63
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,563.05,418.14
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,611.46,455.3
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,657.31,488.85
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,702.18,520.85
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,698.71,512.93
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,681.03,494.1
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,730.42,527.33
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,780.87,560.46
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,845.55,610.27
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,910.15,654.05
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,865.84,621.69
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,801.12,570.23
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,837.16,595.14
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,869.02,616.79
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,944.45,672.58
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,1001.08,708.41
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,1000.96,708.33
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,997.64,706.66
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,987.29,700.99
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,974.0,693.58
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,956.63,685.09
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,936.49,674.83
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,919.02,664.95
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,890.72,647.9
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,854.98,627.18
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,817.41,604.98
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,773.93,577.13
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,729.41,548.22
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,679.53,515.72
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,626.45,480.18
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,564.21,436.92
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,503.86,392.52
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,432.08,338.17
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,364.49,284.81
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,279.74,215.52
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,202.37,149.85
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,99.42,47.36
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,11.44,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,19.88,5.12
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,34.09,22.42
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.68,33.04
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,51.58,38.45
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,57.25,43.4
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,61.38,46.83
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,64.66,49.4
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,70.97,46.48
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,110.13,60.77
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,154.17,88.65
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,201.41,124.44
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,253.99,167.22
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,303.69,208.91
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,353.46,250.93
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,404.47,293.25
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,454.41,333.93
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,509.39,377.2
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,557.4,414.19
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,604.98,449.84
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,650.69,483.33
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,695.56,515.39
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,736.56,544.58
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,775.97,571.05
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,813.08,594.72
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,848.41,616.96
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,878.85,636.83
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,907.03,655.14
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,931.55,669.86
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,953.59,682.91
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,970.98,694.1
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,985.38,703.42
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,994.73,708.37
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,1000.89,711.37
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,1001.36,712.35
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,998.65,711.42
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,986.97,704.82
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,972.43,696.49
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,954.78,687.7
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,943.07,682.89
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,914.47,665.43
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,883.67,646.53
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,847.55,625.27
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,809.69,602.55
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,765.37,573.97
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,716.83,542.0
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,662.34,505.77
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,608.25,469.01
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,540.98,420.74
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,476.26,372.41
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,397.79,312.43
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,329.92,258.34
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,245.16,188.79
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,170.18,125.37
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,77.1,34.95
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,11.44,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,19.88,4.42
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,31.03,19.76
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.6,30.29
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,47.11,34.48
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,51.09,37.98
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,53.74,40.16
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,56.23,42.08
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,61.35,38.83
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,107.43,56.95
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,152.89,85.29
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,201.33,121.9
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,250.07,161.82
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,301.37,204.93
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,358.7,252.81
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,410.4,295.75
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,460.88,336.85
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,511.65,377.03
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,560.88,414.87
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,609.54,451.17
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,655.32,484.54
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,699.92,516.23
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,741.73,545.21
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,781.84,571.92
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,816.97,594.02
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,849.45,614.16
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,879.59,633.67
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,907.44,651.6
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,930.66,665.05
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,951.28,676.77
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,968.19,687.53
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,982.11,696.43
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,990.0,701.88
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,994.73,705.45
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,994.29,705.84
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,990.69,704.34
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,980.53,698.75
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,967.41,691.37
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,949.86,681.22
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,938.3,675.1
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,910.69,658.44
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,880.84,640.34
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,844.8,619.57
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,807.02,597.32
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,763.91,570.98
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,716.47,541.06
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,662.35,505.33
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,608.59,469.01
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,545.62,424.17
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,484.62,378.83
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,410.89,321.87
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,338.37,263.97
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,256.28,196.77
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,183.21,134.75
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,90.99,41.13
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,19.85,3.66
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.26,20.72
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,45.0,32.28
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.31,38.04
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,57.37,43.31
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,65.53,50.14
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,82.84,64.48
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,112.92,89.18
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,163.46,117.63
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,163.07,104.23
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,200.24,122.33
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,263.13,179.03
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,313.09,223.89
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,343.4,244.58
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,404.98,291.03
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,460.26,335.08
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,510.84,374.7
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,559.58,411.76
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,607.82,447.32
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,653.91,480.56
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,699.14,512.33
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,741.0,541.21
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,781.23,567.57
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,817.71,590.22
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,852.06,611.24
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,882.44,630.81
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,910.5,648.84
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,935.28,663.34
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,957.53,676.25
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,974.61,687.26
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,988.67,696.46
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,997.64,702.52
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,1003.4,706.7
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,1003.92,707.69
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,1001.22,706.8
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,991.04,701.27
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,977.93,694.02
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,960.13,683.86
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,939.54,671.98
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,920.68,661.25
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,891.08,643.54
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,855.11,622.91
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,817.34,600.81
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,770.5,572.14
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,727.03,545.3
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,673.24,510.11
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,619.74,474.43
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,554.67,427.96
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,491.81,380.97
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,418.1,325.37
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,348.73,270.87
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,261.23,200.32
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,186.77,137.56
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,92.66,41.07
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.53,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,18.31,2.18
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,34.15,22.31
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,50.37,36.93
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,66.54,51.11
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,82.29,64.64
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,91.87,72.63
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,104.71,83.1
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,100.19,78.88
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,131.08,83.79
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,162.32,112.72
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,184.01,138.16
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,227.85,168.69
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,277.95,204.02
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,314.2,230.37
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,352.9,258.42
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,358.91,262.92
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,367.27,268.51
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,419.52,306.21
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,484.38,352.53
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,572.43,419.02
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,694.03,508.16
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,588.08,428.82
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,459.05,330.25
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,482.18,346.07
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,505.96,361.66
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,548.57,391.34
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,594.93,423.21
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,645.36,457.36
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,697.31,492.0
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,840.8,595.47
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,965.29,678.37
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,980.2,687.26
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,983.49,689.78
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,983.07,689.83
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,979.57,688.1
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,972.25,684.11
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,961.85,678.32
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,942.8,668.22
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,921.07,656.48
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,692.99,503.91
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,434.64,317.55
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,639.46,471.65
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,790.74,579.12
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,696.43,515.78
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,601.68,449.57
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,527.67,398.36
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,443.4,338.38
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,456.29,350.31
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,448.88,346.37
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,375.98,291.62
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,308.27,238.84
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,227.17,173.33
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,145.49,105.94
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,70.36,28.93
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,21.35,11.81
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,34.38,23.45
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,50.75,37.72
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,66.88,51.58
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,84.42,66.33
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,101.75,80.61
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,128.84,102.71
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,151.29,113.76
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,185.3,137.39
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,216.81,159.05
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,246.21,180.95
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,276.34,203.43
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,296.71,219.4
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,322.49,238.92
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,333.26,246.44
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,342.22,252.38
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,387.55,284.62
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,429.69,314.19
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,502.42,366.03
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,577.76,418.96
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,544.72,394.16
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,501.72,362.2
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,553.61,398.45
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,611.54,437.92
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,657.65,470.1
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,707.02,504.26
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,737.36,524.31
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,767.7,544.32
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,760.4,539.11
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,751.06,532.76
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,871.16,621.15
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,979.48,695.05
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,979.63,695.08
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,976.74,694.04
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,965.39,687.7
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,951.18,679.68
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,932.59,668.92
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,916.78,660.06
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,885.39,641.21
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,852.22,621.16
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,813.94,598.53
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,774.24,574.64
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,719.96,539.07
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,660.21,498.69
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,603.26,459.67
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,547.46,420.52
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,472.7,365.83
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,402.55,313.05
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,318.97,249.27
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,252.73,196.65
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,173.6,132.19
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,93.5,66.5
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,44.6,15.7
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,17.27,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,36.19,23.76
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,55.04,40.79
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,65.27,50.02
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,76.72,59.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,80.53,63.08
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,87.45,68.66
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,116.39,92.32
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,161.17,116.07
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,167.82,110.12
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,208.15,132.48
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,252.32,167.54
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,300.21,206.8
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,349.18,247.5
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,399.88,289.03
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,449.26,328.92
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,503.72,371.56
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,551.67,408.42
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,599.67,444.36
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,645.07,477.67
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,689.85,509.78
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,731.66,539.96
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,772.23,568.6
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,807.39,591.07
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,840.13,611.71
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,870.55,631.77
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,899.01,650.46
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,923.13,664.81
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,944.87,677.55
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,961.63,688.19
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,975.53,697.02
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,983.04,702.03
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,987.48,705.18
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,986.37,704.84
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,982.21,702.66
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,973.98,697.96
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,962.74,691.43
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,948.91,684.78
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,926.51,672.51
