Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,907.27,632.41
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,932.32,648.56
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,954.67,663.1
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,972.25,674.43
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,986.76,683.98
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,996.59,689.65
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,1003.11,693.4
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,1003.89,696.32
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,1001.37,697.37
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,993.5,693.75
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,982.41,688.27
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,965.85,679.14
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,946.38,668.27
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,920.14,653.14
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,891.4,636.4
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,856.1,616.37
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,826.44,599.9
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,782.49,572.62
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,737.4,544.24
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,684.86,510.89
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,632.29,476.7
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,572.92,436.68
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,512.24,393.45
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,439.78,338.89
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,371.7,285.28
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,285.83,215.56
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,209.11,148.39
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,99.2,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,20.97,10.42
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.1,19.51
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,34.7,23.77
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,39.09,27.61
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,41.59,29.72
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,43.94,31.6
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,49.3,35.84
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,80.19,40.92
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,126.45,64.74
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,175.74,99.08
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,226.05,138.39
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,285.19,185.82
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,337.27,228.67
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,390.3,271.63
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,441.99,312.67
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,493.88,352.67
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,544.18,391.04
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,593.94,428.01
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,641.41,461.53
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,687.69,493.3
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,730.67,522.46
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,771.94,549.05
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,808.98,571.54
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,843.55,592.24
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,875.38,612.34
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,904.8,630.89
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,929.89,645.38
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,952.25,658.18
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,969.83,669.45
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,984.32,678.94
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,994.15,685.68
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,1000.72,690.57
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,1001.48,691.68
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,998.93,690.92
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,988.46,685.76
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,975.02,678.9
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,957.74,670.81
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,937.6,660.96
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,911.32,645.84
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,890.69,634.4
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,855.38,614.65
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,818.18,593.49
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,773.13,565.53
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,727.09,536.5
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,676.5,504.46
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,622.8,469.43
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,558.96,425.27
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,497.17,379.96
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,423.64,324.9
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,354.56,270.85
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,267.84,201.27
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,190.43,134.22
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,88.43,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.27,11.23
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.79,22.55
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,40.89,29.05
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,46.64,34.14
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,50.31,37.26
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,53.74,40.03
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,53.89,39.85
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,81.64,43.95
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,127.01,67.41
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,180.64,105.07
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,228.85,142.42
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,279.76,183.46
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,331.23,225.82
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,383.89,268.46
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,440.65,312.94
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,492.13,352.52
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,542.06,389.85
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,591.55,425.7
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,638.69,459.34
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,684.94,491.55
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,727.77,521.27
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,768.94,548.13
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,806.68,571.42
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,842.34,593.19
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,873.66,613.05
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,902.56,631.37
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,927.59,646.2
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,949.91,659.35
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,967.95,670.97
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,982.93,680.79
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,991.8,686.95
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,997.38,691.23
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,998.67,692.69
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,996.69,692.27
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,985.25,686.1
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,970.84,678.24
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,953.64,670.13
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,933.6,660.27
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,914.7,650.07
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,885.13,632.97
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,849.55,612.91
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,812.11,591.39
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,766.73,562.96
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,720.36,533.46
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,669.38,501.09
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,615.29,465.65
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,551.62,422.08
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,489.98,377.17
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,416.6,321.12
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,347.73,266.36
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,261.04,196.14
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,183.83,128.57
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,84.81,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.7,11.35
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.6,23.2
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,42.35,30.26
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,48.46,35.67
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,52.02,38.71
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,55.37,41.41
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,55.43,41.23
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,81.51,44.79
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,126.19,67.54
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,179.28,104.77
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,227.37,142.07
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,278.29,183.24
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,329.74,225.7
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,382.44,268.43
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,439.07,312.28
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,490.34,350.93
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,539.83,387.76
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,588.82,423.04
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,635.36,455.78
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,680.85,486.91
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,723.33,516.21
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,764.18,542.45
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,801.11,565.11
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,835.76,586.16
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,866.66,605.31
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,895.2,622.93
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,919.51,638.26
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,941.12,651.99
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,958.5,662.79
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,972.88,671.84
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,981.21,677.69
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,986.34,681.74
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,986.24,682.32
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,982.92,681.08
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,970.33,674.25
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,963.89,671.43
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,945.76,661.37
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,924.84,649.7
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,895.65,632.82
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,864.23,614.51
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,827.74,594.03
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,793.9,575.06
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,745.29,544.93
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,696.27,514.03
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,640.19,478.32
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,584.64,441.94
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,517.04,394.45
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,452.04,347.09
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,373.14,287.24
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,304.51,232.91
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,220.73,164.87
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,146.79,100.76
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,68.83,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,25.27,12.97
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,43.11,30.22
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,61.83,46.64
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,80.03,62.31
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,85.0,66.63
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,92.58,72.91
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,104.0,82.07
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,122.09,84.22
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,160.96,105.84
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,206.26,136.41
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,246.59,166.38
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,290.92,200.81
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,336.42,236.83
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,382.58,272.86
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,426.78,306.62
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,474.47,342.06
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,520.66,376.07
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,567.21,409.38
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,612.42,441.21
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,660.38,474.12
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,701.63,502.24
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,741.82,529.17
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,717.55,506.85
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,675.49,472.38
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,775.32,545.59
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,880.33,616.54
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,906.64,632.06
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,923.64,642.41
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,940.14,653.53
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,953.77,662.98
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,963.99,669.02
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,971.15,673.28
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,979.14,679.6
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,975.28,678.67
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,633.38,456.15
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,236.49,169.05
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,595.67,436.37
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,906.16,647.92
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,675.74,491.7
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,419.73,307.13
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,354.14,261.59
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,289.15,214.69
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,224.52,167.02
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,174.15,129.16
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,86.32,62.32
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,25.24,12.79
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,41.59,29.18
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,57.98,43.77
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,73.78,57.54
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,90.21,71.63
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,108.24,86.78
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,115.19,92.16
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,129.26,98.47
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,155.72,117.64
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,191.49,143.54
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,226.39,168.59
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,264.68,196.3
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,291.84,216.38
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,328.91,243.93
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,350.52,259.77
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,370.78,274.23
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,403.0,297.57
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,436.41,321.53
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,460.78,338.06
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,485.23,354.44
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,549.96,400.81
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,616.74,447.92
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,628.85,454.5
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,640.66,461.03
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,749.11,541.75
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,864.58,622.92
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,888.74,637.7
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,910.63,651.75
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,927.18,663.77
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,940.97,674.16
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,949.89,680.61
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,955.82,685.29
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,913.19,657.08
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,860.09,618.62
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,863.19,623.0
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,863.39,625.16
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,732.12,535.94
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,602.5,445.27
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,722.9,536.36
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,812.56,603.45
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,789.65,588.68
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,762.27,571.61
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,618.57,470.76
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,478.66,367.5
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,435.6,337.97
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,392.15,306.91
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,422.7,332.36
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,430.69,339.53
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,356.41,281.04
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,287.61,225.16
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,208.81,159.78
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,138.85,96.53
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,47.52,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,25.17,12.47
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,43.69,30.91
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,59.0,44.6
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,75.12,58.64
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,87.33,68.99
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,104.57,83.26
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,93.05,73.21
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,89.84,66.85
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,141.69,103.26
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,213.25,152.82
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,229.17,167.19
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,244.92,181.22
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,284.42,209.87
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,319.86,235.55
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,371.55,272.31
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,422.78,308.72
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,457.33,333.87
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,492.34,359.09
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,519.09,377.49
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,550.06,398.43
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,608.69,440.82
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,675.87,488.58
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,651.96,470.29
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,618.73,445.58
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,697.33,502.13
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,782.92,561.83
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,836.44,601.34
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,889.72,640.85
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,904.88,650.99
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,917.49,659.78
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,925.47,665.78
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,930.7,670.12
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,927.7,668.74
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,921.92,665.7
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,881.36,638.09
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,842.76,611.65
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,854.2,624.3
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,865.87,636.41
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,835.7,617.24
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,803.61,596.83
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,757.79,566.35
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,716.98,538.95
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,668.9,506.18
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,620.66,472.85
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,561.72,431.01
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,504.26,389.36
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,439.62,341.56
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,366.2,286.04
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,293.18,229.35
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,226.2,175.45
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,153.63,115.7
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,78.12,51.32
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,27.89,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,23.47,10.81
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,37.11,25.36
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,54.34,40.64
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,72.55,56.48
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,88.78,70.43
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,104.51,83.68
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,120.09,96.34
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,146.79,111.24
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,170.24,126.19
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,205.68,150.86
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,244.43,177.57
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,282.56,204.72
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,313.61,223.57
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,376.11,269.25
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,426.42,309.84
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,477.76,350.03
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,526.84,388.25
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,575.74,425.26
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,625.02,460.74
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,670.48,492.64
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,712.56,522.67
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,753.14,550.35
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,790.31,573.67
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,825.67,595.6
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,857.03,615.98
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,886.14,634.9
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,910.19,650.88
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,931.63,665.28
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,948.89,676.75
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,963.2,686.45
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,903.07,647.65
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,822.94,589.35
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,744.61,536.07
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,661.14,478.07
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,776.73,563.64
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,889.14,644.19
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,740.38,541.91
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,594.51,438.9
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,558.35,415.11
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,521.62,390.1
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,558.03,420.43
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,575.02,436.78
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,487.54,373.5
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,390.53,301.84
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,353.47,275.55
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,315.96,248.12
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,274.68,216.4
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,233.72,184.2
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,188.89,148.21
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,145.21,112.21
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,98.74,73.17
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,46.26,28.01
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,19.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.69,9.86
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.56,24.04
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.31,32.97
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,54.6,41.2
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,60.76,46.6
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,66.6,51.54
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,68.5,52.89
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,87.54,55.01
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,152.79,101.07
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,205.88,146.75
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,229.1,168.24
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,241.29,180.79
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,283.89,211.39
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,341.2,253.35
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,327.93,244.21
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,313.27,233.25
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,317.48,236.14
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,320.67,238.13
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,296.28,219.48
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,273.65,202.18
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,450.04,332.68
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,644.0,468.28
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,624.84,450.89
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,601.24,431.66
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,698.64,498.64
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,804.36,567.63
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,871.44,614.08
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,932.02,650.4
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,880.4,615.88
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,803.92,560.87
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,761.64,533.15
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,707.04,496.86
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,745.19,524.83
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,771.86,544.76
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,755.1,535.23
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,735.91,524.49
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,834.45,596.24
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,911.38,648.29
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,886.19,633.92
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,858.38,618.7
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,825.77,600.99
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,787.06,578.94
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,742.37,551.27
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,696.61,522.36
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,640.84,485.24
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,585.59,447.68
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,521.22,401.63
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,458.86,355.47
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,383.05,298.12
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,309.64,240.07
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,224.94,170.56
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,149.77,100.07
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,53.01,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.63,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.83,8.17
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.82,23.37
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.43,31.36
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,51.67,38.7
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,57.29,43.54
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,61.6,47.08
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,61.63,46.87
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,78.51,47.35
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,122.26,67.63
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,169.65,99.46
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,217.29,136.4
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,272.72,181.46
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,323.61,223.89
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,375.91,266.89
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,426.92,307.99
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,478.87,348.57
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,533.34,389.67
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,582.78,426.03
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,629.66,459.6
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,675.85,491.72
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,718.27,521.69
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,759.08,548.82
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,798.59,573.35
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,836.62,596.67
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,868.25,617.25
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,897.42,636.29
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,923.1,651.8
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,946.04,665.58
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,963.73,677.13
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,978.3,686.85
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,987.71,693.81
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,993.82,698.87
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,994.6,700.37
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,992.06,699.95
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,983.3,695.74
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,971.37,689.67
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,953.82,681.5
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,933.36,671.49
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,906.44,655.88
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,877.12,638.67
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,848.91,622.91
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,810.96,600.4
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,764.54,570.83
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,717.24,540.22
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,662.45,503.89
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,611.54,469.53
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,546.1,423.57
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,482.99,376.41
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,406.99,318.03
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,336.03,260.95
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,246.79,187.05
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,166.66,109.58
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,60.66,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.58,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.25,6.62
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.89,20.05
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,36.77,25.68
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,41.46,29.96
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,44.59,32.69
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,47.54,35.12
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,46.62,34.16
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,67.21,37.83
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,113.4,58.27
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,162.81,91.42
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,213.35,131.26
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,265.86,175.1
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,324.6,224.31
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,377.58,268.7
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,429.53,311.5
