Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,481.79,353.34
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,532.76,392.95
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,583.26,430.98
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,630.58,465.79
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,676.79,498.87
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,720.38,529.95
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,762.27,557.84
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,800.53,582.05
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,836.72,604.68
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,868.66,625.61
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,898.08,644.86
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,923.55,660.19
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,946.18,673.67
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,963.91,685.42
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,978.49,695.27
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,987.43,701.63
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,993.04,706.02
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,993.78,707.18
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,991.19,706.37
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,978.06,698.9
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,962.06,689.74
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,944.4,679.6
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,923.91,667.69
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,903.54,656.09
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,872.59,637.62
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,835.75,616.09
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,797.13,593.08
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,749.86,563.65
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,706.01,536.08
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,650.28,498.69
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,595.02,460.91
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,526.96,410.87
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,461.52,360.74
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,384.06,300.83
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,311.78,242.43
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,219.84,166.2
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,139.99,89.24
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,49.11,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.68,6.98
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,40.02,27.56
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.42,34.69
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,55.59,42.01
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,61.37,47.02
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,66.89,51.59
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,63.44,48.31
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,74.94,45.43
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,119.52,65.01
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,167.81,96.94
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,221.66,138.44
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,273.09,180.56
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,325.59,224.66
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,379.47,269.41
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,431.84,311.56
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,489.73,356.29
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,540.72,396.3
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,591.35,435.04
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,639.24,469.96
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,686.18,503.25
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,730.37,533.74
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,772.93,561.11
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,811.58,585.34
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,848.21,608.03
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,880.63,628.88
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,910.59,648.09
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,936.13,663.05
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,958.92,676.22
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,976.9,687.76
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,991.74,697.42
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,1001.87,704.21
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,1008.67,709.04
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,1008.65,709.71
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,1005.25,708.42
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,996.48,703.87
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,984.45,697.4
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,966.38,688.36
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,945.38,677.5
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,918.09,661.41
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,896.19,648.9
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,859.39,627.53
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,820.69,604.7
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,774.45,575.35
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,727.17,544.85
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,671.47,508.0
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,619.74,473.15
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,553.46,426.57
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,489.52,378.79
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,411.23,319.03
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,338.21,260.59
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,243.7,183.14
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,156.64,97.37
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,57.33,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.83,4.09
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.36,22.01
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,39.72,28.14
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,45.97,33.8
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,49.66,37.02
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,53.14,39.89
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,51.84,38.51
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,64.32,37.15
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,115.32,60.53
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,164.39,92.67
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,214.15,130.86
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,266.62,173.62
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,325.82,222.62
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,379.35,266.89
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,432.1,309.66
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,485.27,351.45
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,536.05,390.24
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,586.3,427.35
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,634.32,461.89
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,681.27,494.67
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,725.28,525.49
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,767.56,552.97
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,805.63,576.5
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,841.45,598.35
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,873.57,618.93
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,903.15,637.87
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,928.75,652.93
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,951.51,666.18
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,969.39,677.8
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,984.09,687.55
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,993.09,694.18
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,998.73,698.87
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,999.51,700.35
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,996.93,699.88
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,988.52,695.88
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,976.88,689.98
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,959.1,681.42
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,938.37,671.02
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,911.41,655.46
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,881.92,638.22
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,845.9,617.38
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,815.44,600.09
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,770.61,571.73
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,724.74,542.29
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,669.59,506.15
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,614.62,469.26
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,553.22,426.63
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,490.9,380.43
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,413.75,321.16
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,341.85,263.25
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,248.64,186.08
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,162.25,96.99
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,59.99,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.45,2.13
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,29.44,18.62
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,34.86,23.9
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,40.07,28.62
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,43.27,31.42
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,46.3,33.92
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,46.52,33.86
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,63.83,37.37
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,110.3,56.09
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,160.13,88.34
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,210.64,126.99
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,270.15,174.87
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,323.29,218.96
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,377.49,263.36
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,430.13,305.72
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,482.96,346.95
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,534.09,386.45
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,584.72,424.47
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,633.12,459.17
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,680.35,492.07
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,723.97,521.59
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,765.86,547.67
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,804.46,571.31
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,840.78,593.27
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,872.91,613.65
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,902.51,632.41
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,928.1,648.99
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,950.85,663.87
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,968.73,675.46
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,983.44,685.19
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,993.41,691.0
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,1000.03,694.86
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,1000.81,696.36
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,998.22,695.93
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,988.94,691.45
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,976.49,685.14
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,958.77,677.02
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,938.1,667.04
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,911.22,651.93
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,881.81,635.12
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,853.55,619.78
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,815.6,597.77
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,769.63,568.8
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,722.61,538.67
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,667.55,503.03
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,612.68,466.56
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,550.9,423.82
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,488.08,377.29
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,410.83,317.95
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,338.87,260.02
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,246.48,183.83
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,159.77,91.22
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,59.31,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.14,0.84
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,26.72,16.34
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,31.88,21.36
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,36.82,25.84
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,39.81,28.47
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,42.64,30.8
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,47.86,34.99
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,59.5,34.75
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,106.53,53.13
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,156.79,85.5
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,208.24,124.96
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,268.49,173.62
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,321.37,217.79
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,375.27,262.34
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,428.14,305.24
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,481.02,346.86
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,532.35,386.85
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,583.14,425.36
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,630.81,459.84
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,676.99,492.29
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,720.73,522.3
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,762.76,548.88
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,801.1,572.84
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,837.19,595.14
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,869.12,615.65
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,898.54,634.53
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,922.76,650.36
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,944.03,664.4
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,961.26,675.7
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,975.37,685.14
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,865.19,612.72
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,727.73,514.01
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,868.7,617.68
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,984.78,694.92
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,975.21,689.29
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,962.51,682.63
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,944.8,674.01
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,932.61,669.05
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,905.5,652.97
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,875.79,635.26
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,839.13,613.68
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,800.65,590.67
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,755.79,562.15
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,709.7,532.37
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,657.33,498.13
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,602.04,460.91
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,539.07,416.69
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,477.93,371.06
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,400.89,310.8
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,329.14,252.25
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,238.68,177.07
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,152.57,81.42
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,56.54,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.66,0.39
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,27.76,17.14
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,34.17,23.28
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,40.25,28.76
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,43.85,31.91
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,47.24,34.72
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,48.48,35.6
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,64.08,39.72
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,110.2,57.16
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,159.76,88.77
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,210.89,127.71
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,264.3,171.0
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,317.6,215.83
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,378.12,265.6
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,430.65,308.06
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,483.37,349.36
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,534.81,388.49
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,585.76,425.98
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,633.77,460.24
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,680.58,492.63
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,724.18,523.29
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,766.02,550.72
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,803.6,573.79
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,838.68,595.04
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,870.57,615.36
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,899.96,634.07
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,924.04,649.82
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,945.26,663.86
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,962.54,675.14
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,976.69,684.6
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,984.73,690.75
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,989.47,694.99
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,988.89,695.67
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,984.99,694.45
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,859.42,613.75
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,705.88,505.76
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,667.6,482.59
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,628.48,457.77
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,757.77,555.49
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,860.76,628.25
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,822.4,605.17
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,786.63,584.46
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,738.73,553.79
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,690.16,522.14
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,632.63,483.92
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,575.79,445.1
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,509.97,396.44
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,446.45,347.85
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,366.13,284.87
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,289.23,222.39
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,202.84,150.31
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,119.37,57.94
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,42.45,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.91,0.04
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.51,18.51
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,37.92,26.43
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,46.37,33.96
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,50.43,37.51
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,54.27,40.68
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,55.09,41.19
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,63.06,40.29
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,107.24,57.08
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,155.05,87.44
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,208.64,127.96
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,259.75,169.13
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,311.54,212.21
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,364.72,255.97
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,416.44,297.86
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,473.56,342.35
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,523.75,380.66
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,573.6,417.54
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,620.79,451.44
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,666.89,483.6
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,710.27,513.04
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,752.06,539.73
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,790.13,563.22
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,826.16,585.16
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,857.45,604.86
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,886.31,622.98
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,910.88,638.67
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,932.67,652.68
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,950.14,663.72
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,964.57,672.97
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,972.96,678.91
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,978.13,683.01
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,978.03,683.28
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,974.68,681.68
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,964.26,676.16
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,950.81,668.89
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,940.9,663.65
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,919.56,651.24
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,890.71,634.45
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,859.51,616.13
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,820.94,593.82
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,780.68,570.13
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,737.39,543.11
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,689.59,512.54
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,632.8,475.64
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,576.67,438.2
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,508.97,389.97
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,443.9,341.66
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,363.34,279.76
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,286.28,218.15
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,195.83,143.49
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,108.02,45.82
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,37.9,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.75,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,31.14,19.67
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.51,27.61
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,48.3,35.42
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,52.67,39.24
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,56.8,42.65
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,56.71,42.28
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,62.52,46.78
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,106.91,56.56
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,154.99,86.58
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,208.7,126.95
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,259.94,168.24
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,311.69,211.08
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,364.83,254.55
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,416.9,295.73
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,474.5,339.3
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,524.88,377.93
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,574.85,415.17
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,622.46,448.81
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,669.1,480.71
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,712.49,509.99
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,754.26,536.42
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,792.54,559.73
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,828.83,581.54
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,860.47,601.49
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,889.63,619.88
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,915.31,636.46
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,938.21,651.39
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,955.38,662.47
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,969.41,671.75
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,978.26,676.9
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,983.8,680.14
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,984.08,682.41
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,981.04,682.82
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,968.68,676.47
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,953.37,668.42
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,934.65,657.96
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,921.44,651.13
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,892.93,634.52
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,862.04,616.43
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,824.68,595.23
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,785.56,572.59
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,740.74,544.54
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,691.76,513.17
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,634.61,476.08
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,578.14,438.42
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,510.31,390.36
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,445.21,342.04
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,365.1,280.46
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,290.8,220.83
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,196.75,143.23
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,107.38,37.98
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,38.12,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,17.08,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,33.25,21.29
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.65,30.22
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,52.87,39.27
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,59.87,45.32
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,66.5,50.83
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,66.96,50.99
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,71.26,54.29
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,113.7,64.07
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,160.13,92.85
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,207.09,127.57
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,257.28,167.39
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,313.45,213.13
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,365.81,255.7
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,416.72,296.51
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,468.36,336.73
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,518.06,374.4
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,567.62,410.78
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,615.32,444.76
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,663.5,478.02
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,705.95,506.8
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,746.87,533.7
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,785.01,557.14
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,821.46,579.26
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,852.38,598.63
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,880.94,616.47
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,904.8,631.66
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,925.91,645.19
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,942.75,655.79
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,956.58,664.63
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,963.94,669.57
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,968.12,672.7
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,967.11,672.75
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,971.72,676.48
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,960.79,670.61
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,946.84,663.07
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,926.71,653.11
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,903.82,641.43
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,873.24,623.74
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,845.08,607.57
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,806.68,585.2
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,766.78,561.57
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,716.68,529.69
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,666.16,496.99
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,607.4,458.34
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,549.54,418.47
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,480.1,368.44
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,409.47,315.73
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,330.05,253.81
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,257.57,195.11
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,171.1,123.5
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,75.86,18.57
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,27.72,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.99,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.61,18.27
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,38.03,26.32
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,46.73,34.07
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,51.18,37.97
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,55.39,41.46
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,55.76,41.59
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,59.17,44.2
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,103.6,54.91
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,151.79,84.57
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,205.42,124.49
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,256.79,165.52
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,308.69,208.62
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,361.91,252.42
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,419.89,298.67
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,472.62,339.94
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,523.36,378.53
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,573.69,415.54
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,621.83,450.02
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,669.05,482.85
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,712.83,513.71
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,754.96,541.73
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,794.0,566.07
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,831.21,589.03
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,863.76,610.1
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,893.76,629.55
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,919.25,644.81
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,941.88,658.28
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,959.65,669.83
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,974.23,679.5
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,983.58,684.9
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,989.57,688.33
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,912.72,642.08
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,815.96,575.71
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,808.09,573.62
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,796.78,568.84
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,876.65,626.15
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,927.37,659.97
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,899.36,643.31
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,868.87,625.48
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,839.48,609.14
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,800.6,586.25
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,753.8,557.8
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,706.12,528.16
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,649.87,491.38
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,597.45,456.32
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,529.38,407.34
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,464.08,357.56
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,383.62,295.23
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,309.2,234.86
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,213.09,154.14
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,117.45,18.25
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,43.15,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.6,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.84,17.56
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.46,26.66
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,47.67,34.85
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,53.88,40.25
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,58.78,44.33
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,58.94,44.26
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,60.73,45.51
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,104.69,56.63
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,152.44,85.77
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,206.14,125.93
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,257.05,166.97
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,308.55,209.84
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,361.46,253.52
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,413.12,295.47
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,465.49,336.78
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,520.41,378.54
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,570.21,415.43
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,617.73,448.83
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,664.33,480.45
