Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,707.06,510.54
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,748.14,538.18
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,786.55,561.76
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,823.0,583.8
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,854.4,603.9
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,883.35,622.43
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,908.38,637.45
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,930.64,650.72
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,948.11,662.1
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,962.5,671.67
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,971.28,676.43
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,976.78,679.28
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,976.03,679.5
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,971.99,677.84
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,962.72,673.34
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,950.3,666.99
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,931.38,657.72
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,917.79,651.95
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,889.45,635.56
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,858.68,617.58
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,754.13,550.98
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,644.38,475.94
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,597.19,444.93
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,549.38,412.54
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,502.28,380.68
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,454.61,347.45
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,398.54,306.56
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,343.94,265.25
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,278.5,213.62
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,217.25,163.58
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,133.0,93.86
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,58.5,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,21.04,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,15.48,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,30.14,18.41
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,46.6,33.28
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,63.6,48.07
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,80.76,62.67
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,97.38,76.45
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,95.96,74.94
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,90.85,70.31
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,109.77,63.52
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,150.44,83.15
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,215.68,138.57
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,269.22,185.64
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,312.43,219.39
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,356.2,253.2
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,397.28,282.86
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,466.41,334.13
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,497.57,357.91
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,517.92,371.29
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,579.11,416.34
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,660.92,475.08
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,703.8,505.01
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,745.02,532.6
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,741.35,525.36
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,723.3,507.21
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,799.46,563.66
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,876.79,615.53
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,867.26,606.74
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,841.53,583.56
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,902.61,629.78
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,950.5,661.71
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,956.81,666.38
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,959.94,669.47
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,967.92,676.9
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,964.38,677.18
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,952.81,671.15
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,938.21,663.33
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,844.24,603.76
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,741.32,532.96
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,709.14,512.68
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,662.59,482.35
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,721.1,528.88
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,760.35,559.11
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,713.77,528.7
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,666.36,497.74
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,607.51,458.7
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,549.56,418.76
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,481.3,369.34
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,415.79,320.02
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,330.89,253.62
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,258.05,194.21
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,168.84,119.16
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,76.12,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,26.16,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,15.84,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,30.91,19.0
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,41.27,28.95
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,52.32,38.75
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,58.97,44.55
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,65.29,49.82
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,66.23,50.29
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,66.76,50.34
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,107.91,61.03
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,154.27,88.69
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,201.15,122.79
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,251.27,162.31
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,306.78,207.41
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,358.35,249.31
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,409.35,289.47
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,460.99,328.69
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,510.71,365.74
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,560.31,401.28
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,607.15,433.72
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,652.94,464.25
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,696.1,493.56
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,737.88,521.27
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,772.24,541.45
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,803.19,559.04
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,834.17,578.46
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,863.03,596.53
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,885.72,609.5
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,905.73,620.86
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,921.93,630.83
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,935.26,639.16
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,941.3,643.63
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,944.25,646.4
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,947.89,650.22
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,943.02,648.94
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,926.22,639.63
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,906.8,628.85
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,884.72,616.06
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,860.19,601.79
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,828.79,583.59
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,795.37,564.03
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,753.0,539.24
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,703.93,509.39
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,651.96,475.72
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,600.25,441.55
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,538.91,400.43
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,479.32,359.33
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,410.06,309.69
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,344.48,260.95
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,256.36,193.9
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,185.74,137.84
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,109.02,74.33
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.56,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.28,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.76,17.99
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,47.59,34.29
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,65.91,50.38
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,82.35,64.59
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,100.4,79.81
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,118.34,94.6
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,135.82,108.73
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,157.71,116.86
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,193.06,140.56
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,222.53,162.74
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,250.51,184.1
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,295.01,215.66
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,339.16,247.42
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,381.4,277.97
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,426.71,310.23
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,456.82,332.08
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,484.79,351.86
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,523.48,378.5
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,563.62,405.61
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,572.34,411.02
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,580.4,415.89
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,604.01,432.1
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,627.5,448.02
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,609.79,435.09
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,588.96,420.25
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,633.58,451.79
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,679.52,483.43
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,535.36,385.05
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,376.72,273.51
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,464.05,337.07
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,553.71,399.28
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,437.25,318.69
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,308.46,227.31
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,555.48,410.07
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,779.09,563.11
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,715.61,519.07
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,664.23,485.06
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,494.63,367.08
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,328.93,246.16
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,261.5,197.64
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,184.43,139.7
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,227.72,174.8
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,260.61,201.32
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,228.97,177.75
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,197.27,153.87
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,164.11,127.81
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,131.24,101.38
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,95.68,72.08
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,55.34,38.7
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,32.28,18.64
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.53,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.8,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,17.62,8.36
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,33.81,22.93
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,49.34,36.69
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,67.11,52.2
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,84.67,67.28
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,50.66,37.95
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.98,5.5
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,74.95,55.45
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,131.86,100.85
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,173.43,132.42
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,208.36,158.45
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,251.13,182.16
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,349.28,253.65
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,345.61,259.05
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,324.56,246.07
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,262.91,199.24
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,197.7,149.05
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,222.99,168.32
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,248.68,187.67
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,281.41,212.2
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,314.67,236.92
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,372.08,279.62
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,433.85,324.89
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,371.82,278.66
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,304.56,228.4
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,387.83,289.95
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,471.29,349.87
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,294.13,219.9
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,111.63,81.33
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,242.45,181.8
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,387.59,289.25
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,354.75,265.37
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,310.45,233.35
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,395.14,297.52
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,470.62,353.48
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,374.04,282.45
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,265.53,201.22
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,234.64,178.4
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,203.71,155.09
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,177.47,135.41
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,151.33,115.5
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,90.45,67.55
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,33.44,21.7
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,28.78,18.05
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,24.12,14.32
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,19.93,10.89
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,15.75,7.4
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,11.57,3.89
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.4,0.36
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,4.16,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.97,4.73
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,23.66,14.56
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,34.36,24.11
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,47.4,35.61
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,60.3,46.81
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,60.93,47.25
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,61.39,47.49
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,52.07,37.36
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,42.77,29.58
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,98.6,74.6
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,151.36,116.06
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,174.33,133.53
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,197.9,151.4
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,219.13,167.05
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,240.82,182.91
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,191.31,144.72
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,139.06,104.2
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,152.66,114.7
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,166.55,125.3
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,150.78,112.93
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,134.61,100.29
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,202.13,152.21
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,270.39,203.51
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,207.2,155.59
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,142.86,106.43
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,175.81,131.98
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,209.15,157.43
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,182.31,136.87
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,155.16,116.1
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,230.91,173.85
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,308.24,231.17
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,208.23,156.53
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,108.83,80.4
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,133.28,99.85
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,158.06,119.3
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,168.55,127.64
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,179.3,136.24
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,179.34,136.63
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,179.56,137.22
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,230.44,178.2
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,273.57,212.89
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,206.94,161.14
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,154.39,119.72
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,132.35,102.5
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,110.42,85.04
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,90.02,68.62
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,69.38,51.67
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,50.15,35.68
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,30.66,19.26
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,17.63,7.44
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,10.01,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,19.49,9.82
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,37.03,25.97
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,54.06,41.22
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,72.85,57.79
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,91.43,73.87
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,90.69,72.95
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,89.29,71.37
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,110.85,85.09
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,132.58,101.96
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,156.19,119.82
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,180.61,138.08
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,221.69,168.8
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,272.46,206.77
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,264.92,200.64
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,261.26,197.39
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,328.79,247.54
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,408.19,305.34
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,447.35,332.72
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,495.59,366.31
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,516.56,380.97
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,538.33,396.24
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,441.98,326.5
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,335.73,248.24
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,400.74,295.75
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,468.05,343.12
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,353.14,260.43
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,230.83,170.81
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,359.42,266.63
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,488.43,358.86
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,391.26,289.39
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,283.86,211.5
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,182.14,135.9
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,81.33,58.42
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,241.14,182.42
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,406.26,304.9
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,334.69,252.02
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,251.48,190.2
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,337.74,257.72
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,413.0,315.57
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,273.57,210.69
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,130.83,99.16
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,126.63,96.44
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,122.69,93.68
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,106.12,80.89
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,89.47,67.83
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,72.73,54.29
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,55.85,40.4
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,39.96,27.18
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,25.06,14.61
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,14.37,4.75
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.31
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,19.47,10.87
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,28.77,19.17
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,39.47,28.54
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,50.19,37.74
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,81.02,63.89
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,109.94,87.92
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,144.96,109.7
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,185.03,137.43
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,218.94,161.83
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,255.89,189.15
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,292.31,215.48
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,344.15,254.35
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,382.8,284.16
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,421.65,313.51
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,449.34,334.69
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,474.16,353.11
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,465.52,345.74
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,448.04,331.45
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,478.18,353.28
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,514.3,379.02
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,555.92,408.83
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,599.65,439.88
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,622.7,455.99
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,645.84,472.23
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,672.46,490.29
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,704.1,511.55
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,440.53,326.47
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,162.73,119.43
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,296.39,220.37
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,430.89,318.09
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,583.36,431.29
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,737.76,542.0
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,694.15,511.06
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,636.29,471.41
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,521.6,389.42
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,393.87,295.72
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,263.15,199.04
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,128.75,95.77
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,86.24,63.08
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,45.58,31.06
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,33.92,21.82
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,22.28,12.48
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,19.02,9.92
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,15.76,7.32
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.97,5.06
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,10.19,2.76
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.4,0.42
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.62,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,12.39,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,23.85,12.89
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,41.95,29.9
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,59.89,45.81
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,78.15,61.8
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,96.01,77.13
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,114.4,92.39
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,132.32,106.92
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,158.1,119.82
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,187.8,140.85
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,183.99,138.78
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,179.66,136.62
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,232.3,175.56
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,296.62,223.17
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,330.19,247.55
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,358.51,267.96
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,400.66,298.78
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,445.97,331.61
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,484.33,359.13
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,524.59,387.72
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,534.66,394.08
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,542.46,398.8
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,581.36,426.23
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,622.03,454.38
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,651.58,474.54
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,682.21,495.34
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,684.0,495.08
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,679.17,490.69
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,718.05,517.83
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,751.74,541.04
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,458.51,339.43
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,154.56,113.81
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,459.77,346.14
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,750.38,548.69
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,813.68,592.86
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,862.52,629.52
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,633.39,470.82
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,395.84,297.04
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,497.33,376.87
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,593.64,449.51
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,668.81,507.95
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,724.78,551.04
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,460.24,358.07
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,172.79,132.66
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,148.35,114.54
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,124.11,95.59
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,100.71,76.78
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,77.33,57.64
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,55.87,39.89
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,33.63,21.28
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,18.57,6.91
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.77,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,15.73,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,26.98,15.0
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,38.42,26.74
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,50.37,37.5
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,57.49,43.92
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,64.25,49.79
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,96.16,76.76
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,127.88,102.99
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,113.86,76.14
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,143.29,82.85
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,207.3,141.07
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,256.93,188.76
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,279.91,199.0
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,347.14,247.54
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,398.14,290.03
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,450.65,332.72
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,484.23,360.23
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,502.91,373.59
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,536.85,397.68
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,569.7,420.31
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,569.85,419.55
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,567.82,416.94
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,631.99,464.18
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,704.07,516.07
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,693.49,506.58
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,677.78,493.81
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,729.26,531.27
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,786.13,571.55
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,775.6,563.47
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,766.68,556.83
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,774.81,563.32
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,781.23,568.62
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,666.89,487.64
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,526.81,387.28
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,641.39,472.52
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,728.83,536.29
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,810.67,598.3
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,870.84,641.17
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,844.73,624.09
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,811.82,603.2
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,770.95,576.49
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,728.79,548.73
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,680.22,516.53
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,631.05,483.39
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,569.61,441.25
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,509.49,398.03
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,438.35,344.99
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,367.12,289.67
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,282.62,221.49
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,206.84,157.52
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,118.02,69.27
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,16.35,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,12.04,4.52
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,18.54,10.28
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,25.97,16.83
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,33.42,23.3
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,37.14,26.47
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,40.88,29.58
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,57.2,41.25
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,73.56,54.32
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,78.25,57.75
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,82.95,61.16
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,99.31,73.94
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,115.56,86.5
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,155.23,116.95
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,195.27,147.19
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,190.95,143.56
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,186.34,139.83
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,190.2,142.61
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,194.08,145.41
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,210.94,158.07
