Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,228.03,170.83
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,242.69,181.37
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,257.53,191.98
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,295.94,220.33
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,334.99,248.78
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,244.04,181.53
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,151.78,112.11
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,169.49,126.11
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,187.38,140.07
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,184.4,137.85
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,181.36,135.65
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,150.85,112.3
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,120.26,88.74
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,166.61,124.83
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,214.01,161.23
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,167.12,125.69
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,120.49,89.93
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,66.64,47.77
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.94,5.64
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,165.91,128.64
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,331.39,255.78
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,243.64,187.78
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,148.83,113.77
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,126.67,97.05
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,104.56,79.76
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,83.53,62.91
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,62.21,45.47
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,43.44,29.83
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,25.07,14.36
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,12.52,1.83
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.98,4.14
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,25.99,16.5
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,39.03,28.18
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,53.87,41.34
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,68.46,54.07
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,68.46,53.87
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,67.93,53.14
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,79.78,60.07
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,91.44,69.29
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,123.98,94.91
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,156.58,120.1
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,214.17,163.6
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,280.96,213.74
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,296.32,224.84
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,310.62,235.01
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,342.39,258.1
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,375.53,281.72
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,336.41,251.55
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,296.77,221.13
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,342.96,254.33
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,395.02,290.24
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,458.37,332.53
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,525.01,374.95
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,548.38,392.87
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,572.19,411.55
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,608.27,438.95
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,645.24,466.71
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,617.57,448.17
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,587.82,428.37
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,629.58,460.23
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,671.31,491.5
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,522.16,387.41
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,358.45,268.57
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,401.88,302.67
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,445.95,336.23
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,382.53,289.67
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,318.81,242.48
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,315.22,241.0
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,311.42,239.17
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,298.78,231.04
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,285.68,222.49
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,376.08,296.92
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,456.59,361.74
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,410.03,326.41
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,363.21,290.67
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,309.69,248.32
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,257.86,205.94
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,195.9,154.21
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,137.92,104.14
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,67.79,30.82
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,15.75,7.67
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,24.11,15.13
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,34.35,24.1
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,44.6,32.93
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,51.12,38.4
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,57.66,43.76
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,90.41,67.91
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,121.72,92.62
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,107.88,81.08
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,92.89,68.79
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,198.45,149.11
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,302.26,226.57
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,334.78,250.52
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,368.42,275.25
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,428.53,319.86
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,506.91,377.99
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,539.96,401.9
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,578.41,429.32
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,578.03,427.65
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,568.74,419.22
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,601.55,442.92
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,634.91,466.69
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,623.61,457.79
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,608.93,446.63
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,763.07,563.95
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,912.3,668.07
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,842.02,617.9
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,746.43,545.34
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,862.32,632.38
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,955.63,695.01
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,954.89,694.61
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,950.86,692.92
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,940.21,687.03
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,926.45,679.25
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,914.27,672.66
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,891.26,658.92
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,859.64,639.42
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,825.89,618.43
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,785.34,592.84
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,747.19,568.66
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,483.38,376.31
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,209.53,161.22
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,377.26,299.09
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,518.15,409.45
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,442.02,350.12
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,369.94,292.8
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,279.25,218.86
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,201.47,151.97
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,99.74,39.31
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,14.3,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.64,12.06
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.83,24.42
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.51,34.98
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,54.37,41.22
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,61.22,47.2
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,62.77,48.36
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,64.28,49.39
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,91.44,53.83
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,138.19,78.81
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,184.98,111.98
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,240.88,156.64
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,292.68,200.92
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,346.11,246.87
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,398.13,290.75
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,456.51,338.37
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,508.09,380.61
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,559.34,421.54
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,607.55,458.55
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,655.04,494.08
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,699.79,527.4
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,742.9,558.41
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,781.47,583.63
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,817.83,607.07
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,850.1,628.81
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,879.79,648.77
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,904.99,664.31
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,927.25,677.87
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,944.63,689.28
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,958.79,698.65
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,967.29,704.74
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,972.42,708.76
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,971.21,708.4
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,966.62,705.97
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,953.33,697.93
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,937.02,688.06
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,924.44,681.87
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,900.87,668.33
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,868.41,647.78
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,833.76,625.71
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,793.0,599.87
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,754.82,575.53
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,701.62,539.19
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,648.38,502.28
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,584.89,457.65
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,522.79,411.69
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,446.08,352.78
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,373.37,294.69
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,280.21,218.61
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,199.8,149.33
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,97.99,27.6
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.39,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.08,9.17
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,28.71,18.44
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,35.94,25.12
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,40.15,29.01
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,44.15,32.53
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,44.09,32.37
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,48.69,36.12
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,77.19,40.37
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,127.87,66.56
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,179.74,103.75
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,241.21,153.4
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,295.77,200.31
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,351.41,248.43
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,405.77,294.5
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,460.34,339.56
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,513.39,382.91
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,565.79,424.59
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,614.72,461.76
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,662.26,496.83
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,707.21,530.0
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,750.26,559.91
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,788.58,584.57
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,824.08,607.07
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,856.11,628.11
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,885.41,647.24
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,909.74,661.94
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,930.95,674.6
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,947.97,685.64
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,961.7,694.64
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,856.54,623.77
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,723.61,525.81
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,860.6,630.22
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,967.37,704.25
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,952.3,694.4
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,934.3,683.6
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,921.55,676.42
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,897.9,662.03
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,865.72,641.98
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,831.32,620.41
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,790.46,594.75
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,751.96,570.46
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,700.07,535.23
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,647.9,499.29
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,585.44,455.61
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,524.32,410.77
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,446.31,351.15
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,372.61,292.53
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,280.78,217.94
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,202.32,149.92
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,97.65,12.62
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,12.39,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.19,8.93
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,30.67,20.15
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,39.58,28.34
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,44.41,32.75
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,48.99,36.71
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,51.26,38.52
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,53.37,40.12
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,79.59,44.02
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,134.31,73.8
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,184.44,109.36
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,237.34,151.86
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,290.94,197.38
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,345.88,244.18
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,405.05,292.82
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,458.89,336.25
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,510.14,377.2
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,560.84,416.48
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,609.77,452.41
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,657.61,486.35
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,701.8,517.72
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,744.21,546.56
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,782.94,570.54
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,819.48,592.81
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,851.25,612.97
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,880.32,631.35
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,904.78,646.76
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,926.19,660.3
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,943.09,671.05
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,956.71,679.87
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,964.58,685.21
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,969.03,688.59
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,967.6,688.46
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,962.76,686.38
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,818.4,593.5
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,647.42,472.5
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,657.49,483.37
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,664.41,490.83
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,609.44,453.34
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,554.71,415.81
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,481.99,365.42
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,424.26,324.59
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,502.45,387.42
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,568.41,439.05
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,548.65,425.67
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,518.89,404.87
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,442.89,347.38
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,371.03,290.76
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,281.62,218.22
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,200.53,147.68
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,95.44,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,22.29,9.18
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,34.35,23.12
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.87,34.41
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,54.51,41.32
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,61.77,47.66
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,66.0,51.1
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,69.29,53.62
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,116.79,79.83
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,174.78,121.72
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,192.15,125.21
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,234.16,151.44
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,284.77,193.03
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,337.19,235.91
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,393.52,280.17
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,445.54,319.75
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,486.62,351.68
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,518.45,374.87
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,547.09,395.06
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,571.52,411.65
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,612.76,440.83
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,655.0,470.23
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,722.63,520.55
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,796.62,572.73
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,801.39,573.44
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,792.12,563.5
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,850.24,606.87
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,900.7,640.21
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,916.9,650.76
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,930.04,659.86
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,658.09,480.45
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,329.8,241.6
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,477.73,352.42
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,607.55,445.54
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,779.17,572.12
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,918.49,668.21
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,897.12,654.78
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,872.96,641.07
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,763.48,569.48
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,635.23,478.75
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,584.26,445.27
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,533.27,410.47
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,479.97,372.47
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,427.22,334.06
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,379.02,298.86
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,331.21,262.81
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,278.19,221.18
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,226.99,179.49
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,166.9,129.16
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,110.54,79.37
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,52.15,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.65,7.01
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.62,20.9
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.04,31.29
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,50.44,37.92
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,57.43,43.95
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,60.81,46.69
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,63.95,49.11
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,86.0,51.94
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,132.28,75.2
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,180.0,108.07
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,230.77,147.29
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,281.9,189.09
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,339.46,235.76
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,391.18,277.59
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,443.3,318.68
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,493.69,358.1
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,543.98,396.46
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,532.4,388.4
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,500.65,363.76
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,522.87,379.89
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,544.64,395.16
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,661.63,482.1
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,794.26,574.92
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,825.46,594.22
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,854.26,612.96
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,821.97,590.53
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,772.16,553.21
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,854.86,614.79
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,932.49,666.69
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,939.21,671.23
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,942.66,674.54
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,940.27,673.79
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,934.64,671.16
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,757.86,553.46
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,558.66,410.61
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,551.99,409.49
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,543.77,406.12
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,685.01,513.26
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,792.22,590.93
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,749.14,562.84
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,704.88,534.85
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,651.56,499.24
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,598.21,462.61
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,533.73,416.49
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,466.48,366.89
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,392.08,309.21
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,322.47,253.04
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,237.07,183.06
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,160.92,115.37
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,75.53,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.68,6.45
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.45,21.52
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.63,32.6
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,52.35,39.54
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,59.7,45.89
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,63.78,49.24
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,67.19,51.88
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,87.83,54.4
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,133.56,77.39
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,180.03,109.61
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,229.91,149.08
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,281.02,192.18
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,338.84,240.8
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,389.44,283.15
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,441.45,325.73
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,491.67,366.53
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,541.7,406.15
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,546.66,408.34
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,529.92,392.55
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,569.41,421.37
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,610.69,450.95
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,694.87,516.19
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,793.52,589.0
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,825.11,609.89
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,854.25,629.54
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,701.48,518.82
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,513.53,376.51
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,728.35,539.21
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,930.01,679.61
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,773.3,569.39
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,589.27,433.01
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,774.96,575.16
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,934.97,688.87
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,917.97,677.74
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,898.12,666.04
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,880.06,655.12
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,854.81,639.36
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,825.08,620.56
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,792.93,600.06
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,750.55,572.96
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,706.95,544.65
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,655.68,509.43
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,604.08,473.32
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,540.12,426.24
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,477.8,378.82
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,402.31,319.63
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,328.57,259.69
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,242.06,187.74
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,165.46,117.45
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,58.97,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.89,5.35
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.49,19.82
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.57,29.96
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,34.62,24.33
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,38.07,27.42
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,83.85,66.66
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,124.96,101.13
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,124.24,91.69
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,168.09,115.24
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,211.52,148.77
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,250.46,180.93
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,280.79,208.11
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,294.61,221.51
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,316.88,238.5
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,344.59,259.1
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,400.89,301.01
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,466.64,350.03
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,471.52,352.71
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,464.9,346.59
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,419.07,312.6
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,362.94,270.5
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,566.33,429.29
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,796.88,597.03
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,731.08,545.49
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,639.67,472.52
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,641.52,473.39
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,642.01,472.91
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,794.98,591.4
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,931.52,689.03
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,746.58,558.2
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,516.77,384.26
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,748.33,562.6
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,935.43,695.06
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,923.03,686.63
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,907.58,677.49
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,632.72,483.87
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,319.9,243.08
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,591.41,458.44
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,805.05,615.79
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,763.74,587.5
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,720.97,559.46
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,674.09,527.06
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,623.67,491.47
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,561.87,446.85
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,501.6,401.06
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,426.64,340.97
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,356.04,282.16
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,265.94,206.61
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,185.67,129.85
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,68.22,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.11,4.23
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.35,18.83
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.08,28.67
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,62.8,48.58
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,89.72,71.83
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,104.21,83.94
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,121.94,98.5
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,143.98,108.89
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,172.81,128.82
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,209.23,153.11
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,245.95,178.57
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,288.22,210.02
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,337.24,247.47
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,373.8,276.27
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,406.76,302.27
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,434.59,324.51
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,452.4,337.79
