Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,489.82,364.79
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,524.74,389.65
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,558.74,414.21
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,593.57,439.12
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,635.86,470.09
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,680.4,502.44
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,670.32,493.78
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,655.95,482.2
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,777.42,575.61
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,894.28,658.61
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,819.23,604.2
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,719.07,527.74
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,614.28,453.63
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,503.95,373.49
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,598.55,444.79
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,694.02,514.33
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,536.85,401.13
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,378.43,283.81
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,331.68,249.97
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,272.08,205.69
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,282.04,214.09
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,279.44,212.92
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,369.19,285.06
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,453.45,351.37
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,455.93,355.33
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,465.91,364.65
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,397.16,313.36
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,343.51,272.28
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,281.8,223.34
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,223.35,175.4
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,156.58,119.54
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,94.29,61.76
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,31.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,11.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,29.43,18.86
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,46.93,34.49
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,66.56,51.67
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,85.94,68.29
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,105.12,84.34
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,124.08,99.82
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,145.04,109.76
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,176.66,129.04
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,211.83,153.38
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,250.7,181.71
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,278.02,203.1
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,313.9,231.17
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,359.35,262.46
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,436.44,319.92
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,468.13,346.33
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,483.73,358.01
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,456.48,337.64
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,415.95,306.65
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,497.0,366.17
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,587.92,431.26
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,502.64,368.55
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,404.28,295.82
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,406.96,298.07
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,409.37,299.76
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,323.71,238.17
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,231.55,170.65
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,270.3,199.63
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,309.72,228.59
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,318.7,235.31
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,327.83,242.27
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,479.09,354.31
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,612.03,449.39
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,765.2,562.51
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,887.04,647.88
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,868.8,635.52
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,843.17,619.5
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,810.18,598.94
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,775.16,576.95
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,521.86,397.54
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,252.37,192.08
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,428.22,333.07
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,578.99,447.39
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,512.96,398.27
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,445.1,347.81
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,369.78,289.52
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,299.67,232.95
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,213.13,161.8
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,133.48,85.16
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,45.52,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.33,2.16
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,31.0,20.01
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,44.04,31.86
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,52.94,39.83
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,61.4,47.14
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,66.81,51.62
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,70.94,54.86
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,86.59,55.74
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,131.58,76.68
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,177.91,107.83
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,227.51,146.28
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,278.02,188.13
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,330.39,231.93
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,381.28,273.77
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,437.47,318.45
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,457.4,336.38
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,457.47,336.63
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,531.74,392.47
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,630.29,465.26
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,626.88,459.49
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,604.68,439.78
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,543.88,395.43
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,471.23,341.86
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,653.14,477.95
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,847.39,612.87
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,725.51,525.48
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,576.09,415.53
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,525.74,381.19
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,478.95,348.21
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,548.71,399.01
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,610.81,443.41
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,623.41,453.98
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,634.87,464.17
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,700.91,513.77
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,763.6,560.16
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,666.52,492.03
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,584.34,433.53
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,463.27,347.25
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,345.05,260.16
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,209.27,158.94
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,75.43,54.51
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,66.54,47.9
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,57.66,41.06
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,47.86,33.36
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,38.07,25.52
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,29.23,18.3
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,20.39,10.97
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.97,4.7
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.55,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.86,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,69.71,54.6
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,123.56,99.87
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,146.86,111.82
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,172.53,127.55
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,197.01,136.37
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,243.33,164.27
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,289.81,203.6
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,331.32,238.35
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,332.85,244.53
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,320.37,237.34
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,335.95,248.55
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,350.81,258.88
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,408.57,299.64
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,467.0,339.96
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,500.1,362.77
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,534.48,386.45
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,551.27,397.62
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,567.5,408.46
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,612.32,440.04
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,661.87,474.29
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,641.45,459.03
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,621.2,444.32
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,757.0,541.81
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,887.92,631.69
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,894.24,635.54
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,897.6,638.86
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,571.26,419.75
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,206.2,151.34
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,467.12,348.63
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,700.12,512.49
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,676.85,497.58
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,651.78,483.36
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,581.83,435.14
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,499.54,377.39
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,481.81,366.94
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,449.04,345.15
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,494.48,383.15
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,542.83,421.62
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,477.32,373.14
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,414.45,325.72
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,336.84,265.11
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,264.86,206.6
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,182.72,138.09
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,92.42,50.36
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,33.33,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.71,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,31.06,20.13
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.71,33.53
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,55.33,42.21
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,64.47,50.18
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,69.44,54.19
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,73.69,57.43
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,121.3,88.32
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,170.94,126.19
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,206.21,149.74
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,247.53,178.9
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,280.81,205.31
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,312.52,230.26
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,353.17,256.81
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,434.45,316.14
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,436.76,321.47
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,419.85,309.28
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,414.83,305.08
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,409.5,300.18
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,464.25,339.53
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,527.09,383.74
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,642.36,468.48
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,775.52,562.57
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,756.31,545.33
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,723.03,519.52
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,742.72,533.56
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,758.78,544.81
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,829.76,596.99
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,902.08,647.39
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,907.7,651.32
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,910.2,654.01
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,905.59,652.28
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,897.93,648.75
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,802.28,585.14
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,699.98,513.87
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,607.1,450.46
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,502.25,376.41
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,544.7,411.12
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,568.57,431.94
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,620.83,474.72
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,655.64,504.79
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,592.96,460.25
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,537.11,420.02
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,470.51,370.68
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,406.6,321.74
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,326.25,258.07
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,252.1,197.11
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,161.0,121.27
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,80.39,37.99
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,28.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.9,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.26,21.79
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.02,37.02
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,59.98,45.99
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,71.24,55.74
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,78.52,61.68
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,85.37,67.06
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,98.93,68.66
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,142.17,88.81
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,186.09,117.9
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,233.58,154.3
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,281.31,193.58
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,331.29,235.24
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,380.79,275.89
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,431.69,316.74
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,480.1,354.79
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,528.79,391.95
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,574.99,426.31
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,620.85,459.48
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,613.96,451.97
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,588.11,429.98
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,436.82,322.25
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,267.24,196.8
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,340.07,250.71
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,414.56,304.26
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,521.94,381.46
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,630.12,456.91
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,630.11,456.76
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,628.99,456.52
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,783.34,571.05
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,919.65,666.05
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,754.17,552.5
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,564.16,414.77
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,731.97,541.99
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,874.21,643.84
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,849.92,627.91
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,823.15,611.53
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,788.38,589.63
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,751.63,566.22
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,705.89,536.91
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,659.23,506.46
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,603.7,468.3
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,543.31,425.51
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,476.48,375.8
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,412.48,326.54
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,334.64,264.58
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,262.7,205.12
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,177.73,133.39
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,83.36,32.02
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,30.12,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,26.13,15.83
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,35.28,24.47
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,40.33,29.14
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,45.13,33.37
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,46.09,34.11
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,47.06,34.78
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,100.42,71.78
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,169.92,125.36
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,201.16,147.99
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,232.54,171.77
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,264.87,196.62
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,298.1,222.2
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,336.46,250.74
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,377.61,281.2
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,386.5,288.43
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,390.77,291.67
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,426.15,317.06
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,463.27,343.35
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,532.84,394.79
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,613.99,453.83
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,490.8,363.42
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,350.56,258.41
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,496.6,366.9
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,652.35,477.92
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,610.96,447.33
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,568.85,416.72
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,750.81,554.86
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,917.56,671.29
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,820.33,603.16
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,696.19,510.62
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,483.74,359.97
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,258.31,191.98
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,244.85,182.69
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,231.29,172.86
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,236.09,177.38
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,241.09,182.09
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,311.83,237.78
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,371.09,284.19
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,474.68,367.1
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,555.01,431.39
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,510.58,399.16
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,465.22,366.11
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,460.61,364.71
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,454.01,360.18
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,372.76,295.2
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,296.9,232.24
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,198.58,148.89
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,102.92,27.71
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,35.89,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.13,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.97,18.8
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,40.38,28.64
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,55.81,42.31
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,74.47,58.51
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,64.43,49.81
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,56.71,43.01
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,66.58,42.82
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,113.55,62.02
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,145.69,96.36
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,164.53,124.68
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,228.26,169.63
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,318.52,235.66
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,355.68,263.46
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,404.64,300.28
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,394.3,294.31
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,369.72,276.23
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,267.62,200.08
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,156.87,115.82
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,330.41,247.32
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,513.23,380.09
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,641.48,478.19
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,787.68,583.99
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,818.56,604.04
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,846.68,622.87
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,715.97,529.13
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,552.43,404.67
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,626.3,460.14
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,710.1,520.61
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,829.93,611.65
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,926.39,679.01
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,923.72,677.46
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,917.69,674.49
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,895.98,661.12
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,869.39,644.59
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,594.15,450.44
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,293.08,221.11
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,544.7,419.35
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,746.4,569.96
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,699.79,538.04
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,652.37,506.41
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,594.42,464.86
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,531.95,418.83
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,463.4,367.11
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,398.17,316.22
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,313.07,247.27
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,225.54,174.96
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,140.02,102.59
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,46.02,0.91
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,17.2,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,9.05,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.86,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,29.21,18.09
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.76,30.63
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,50.98,38.08
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,58.81,44.91
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,84.49,66.67
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,116.69,93.47
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,89.47,64.33
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,120.49,69.46
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,186.82,125.1
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,241.56,175.65
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,262.29,183.69
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,320.14,224.43
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,376.23,270.98
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,428.46,313.79
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,478.72,354.79
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,528.87,394.68
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,442.12,331.08
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,330.04,244.37
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,442.73,328.26
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,566.71,417.83
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,532.11,391.57
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,488.83,359.26
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,662.26,492.04
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,843.69,621.1
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,867.0,634.41
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,887.3,646.71
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,902.11,656.48
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,913.7,664.24
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,919.38,668.5
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,921.76,670.76
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,918.25,669.04
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,918.95,670.29
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,902.33,660.17
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,882.82,648.34
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,859.26,634.91
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,833.04,619.69
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,802.12,600.22
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,765.31,576.6
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,719.98,547.27
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,673.68,516.82
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,614.05,475.12
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,555.18,432.28
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,485.27,380.44
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,414.64,326.3
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,330.03,259.0
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,252.86,195.27
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,161.93,117.93
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,59.19,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,32.41,20.57
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,49.94,36.65
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,58.73,44.77
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,68.58,53.47
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,70.9,55.36
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,72.9,56.82
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,79.82,62.35
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,124.41,73.12
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,168.4,100.43
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,217.77,137.74
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,269.72,180.84
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,328.36,229.7
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,380.09,272.94
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,433.56,316.68
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,485.39,358.9
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,536.97,399.83
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,588.46,438.86
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,635.98,474.08
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,679.73,506.56
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,721.76,537.16
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,759.78,562.58
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,795.5,585.33
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,826.22,605.72
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,854.23,624.29
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,877.76,640.11
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,898.24,654.01
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,912.8,663.84
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,924.08,671.65
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,929.83,675.97
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,932.23,678.25
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,928.35,676.3
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,928.78,677.4
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,914.4,669.07
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,896.91,658.86
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,872.96,644.17
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,846.28,627.7
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,810.19,604.78
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,776.45,583.4
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,730.49,553.78
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,683.52,523.01
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,624.4,482.8
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,565.96,441.53
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,495.74,389.96
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,428.06,338.24
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,337.28,265.81
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,258.14,200.0
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,163.58,118.36
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,57.07,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.74,20.72
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.0,38.35
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,65.32,50.37
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,74.7,58.69
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,78.24,61.62
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,81.64,64.25
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,89.15,70.23
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,131.9,81.16
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,173.18,106.34
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,220.26,141.52
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,270.57,182.94
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,322.92,226.67
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,373.08,268.42
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,429.49,314.08
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,480.3,355.41
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,531.06,395.67
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,578.95,432.14
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,626.7,467.52
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,670.69,500.04
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,712.83,530.57
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,752.93,558.0
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,791.67,582.84
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,822.9,603.6
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,851.42,622.52
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,874.9,638.09
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,895.31,651.7
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,910.78,661.87
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,922.94,669.98
