Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,928.9,674.42
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,931.43,676.79
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,928.23,675.29
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,921.67,671.76
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,907.46,663.59
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,897.71,658.58
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,873.86,645.24
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,847.21,630.07
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,813.2,608.56
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,777.07,585.49
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,732.56,556.83
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,690.8,529.7
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,634.06,490.36
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,577.69,450.44
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,508.92,400.39
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,442.67,349.91
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,358.08,282.12
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,279.62,216.52
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,178.8,128.01
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,56.12,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,14.24,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,27.31,16.38
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.56,28.86
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,48.48,36.09
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,56.04,42.72
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,29.3,19.71
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.41,0.75
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.81,1.94
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,10.21,2.73
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,122.37,90.34
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,221.16,163.92
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,254.19,188.54
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,289.07,214.94
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,336.49,249.3
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,401.55,297.67
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,429.57,319.74
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,453.63,338.2
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,523.36,391.33
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,616.39,461.37
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,659.23,493.1
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,700.54,523.49
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,739.47,552.11
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,777.88,578.43
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,808.03,598.8
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,835.5,617.39
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,859.54,632.46
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,880.66,645.61
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,895.28,655.8
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,906.65,664.0
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,912.83,668.92
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,915.65,671.81
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,800.48,593.21
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,658.69,488.54
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,781.05,583.44
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,882.64,655.25
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,859.38,639.99
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,833.4,623.85
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,655.23,499.68
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,464.07,356.12
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,513.21,397.9
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,554.59,432.45
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,556.92,436.62
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,557.58,439.0
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,488.83,387.32
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,422.67,335.85
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,335.71,265.78
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,254.49,197.64
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,161.47,113.58
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,44.75,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.75,15.19
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,38.26,27.21
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,45.89,34.29
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,53.36,40.95
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,57.0,43.95
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,60.44,46.62
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,64.21,49.58
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,110.72,62.2
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,159.49,93.21
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,211.15,132.78
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,263.02,175.5
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,321.42,223.77
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,367.15,265.77
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,397.65,292.31
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,439.13,323.55
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,482.23,355.4
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,541.8,399.89
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,623.67,459.99
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,667.39,491.16
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,709.28,520.66
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,750.25,548.25
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,790.13,573.32
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,821.55,593.35
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,850.19,611.59
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,874.96,626.59
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,896.66,639.68
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,911.65,649.31
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,923.24,656.97
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,930.37,662.52
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,934.02,666.06
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,931.56,665.36
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,925.68,662.7
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,909.76,654.3
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,890.87,644.14
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,874.99,635.53
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,849.05,620.35
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,816.12,600.99
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,780.9,579.92
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,736.71,552.44
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,691.23,523.6
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,640.04,490.35
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,585.5,453.6
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,517.53,404.14
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,452.04,353.95
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,369.12,287.99
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,292.34,223.81
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,188.4,128.44
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,62.49,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,14.3,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.0,13.63
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,35.15,24.47
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,41.07,30.01
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,46.7,35.03
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,50.3,38.01
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,53.67,40.65
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,55.88,42.29
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,103.89,55.48
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,159.89,91.43
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,212.82,131.54
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,265.29,174.63
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,319.31,219.66
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,372.3,263.59
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,425.74,306.75
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,442.32,323.4
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,438.54,321.43
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,515.76,379.09
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,626.56,459.94
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,670.17,491.11
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,712.01,520.93
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,749.22,546.66
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,784.12,569.63
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,679.25,493.88
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,543.94,393.14
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,716.5,520.9
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,884.78,634.05
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,899.46,642.21
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,910.88,649.82
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,914.56,653.14
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,914.87,654.51
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,917.93,658.69
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,910.77,656.43
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,895.42,647.76
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,877.03,637.28
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,852.07,622.57
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,824.43,606.11
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,791.67,586.15
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,753.51,562.38
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,707.62,533.42
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,660.82,503.29
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,601.35,463.31
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,542.63,421.8
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,472.12,369.53
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,404.32,317.2
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,314.0,245.2
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,235.56,179.77
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,143.44,93.41
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,31.07,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,26.2,15.06
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,38.34,26.89
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,46.36,34.23
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,54.51,41.4
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,66.52,51.62
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,78.29,61.39
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,100.78,79.95
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,154.05,108.44
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,192.49,136.47
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,233.46,168.99
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,272.26,197.57
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,308.16,224.48
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,327.71,241.19
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,332.03,245.31
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,353.59,260.46
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,367.43,269.52
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,362.82,265.36
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,355.72,259.35
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,404.97,294.34
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,457.06,330.56
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,483.14,348.38
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,511.56,367.87
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,513.0,368.77
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,509.9,366.81
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,619.21,444.0
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,726.49,516.81
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,595.05,426.62
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,440.38,318.11
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,599.34,434.32
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,751.77,540.06
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,835.48,600.81
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,896.69,641.77
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,885.46,636.17
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,864.33,624.93
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,839.55,612.08
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,812.14,597.4
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,779.79,578.41
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,742.08,555.47
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,695.01,525.79
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,647.12,494.94
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,587.95,454.38
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,529.64,412.27
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,458.77,359.24
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,390.81,306.37
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,301.34,234.76
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,224.01,169.97
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,124.08,75.78
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,24.22,13.26
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.79,25.41
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.24,33.11
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,53.74,40.55
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,56.95,43.25
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,60.01,45.68
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,91.61,71.99
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,151.9,106.29
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,190.26,134.71
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,229.24,166.36
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,259.72,190.28
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,289.17,213.4
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,313.46,232.05
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,336.16,249.06
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,365.45,270.78
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,395.37,292.71
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,453.68,334.82
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,515.05,378.76
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,549.71,403.64
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,585.25,429.06
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,669.02,492.46
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,763.25,561.18
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,793.32,580.93
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,820.83,599.39
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,846.86,616.9
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,866.18,630.01
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,733.5,536.65
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,573.8,418.29
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,464.88,341.71
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,361.75,266.71
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,641.44,478.61
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,886.61,649.16
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,871.84,638.99
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,854.03,628.8
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,829.42,614.82
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,802.24,599.06
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,772.83,580.51
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,737.32,557.62
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,691.29,527.72
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,644.43,496.72
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,590.59,459.11
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,536.86,419.93
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,467.51,367.26
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,400.99,314.79
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,318.72,248.12
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,242.9,183.81
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,129.59,73.36
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,27.0,15.3
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,45.39,32.74
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,61.34,46.96
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,76.69,60.3
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,83.95,66.26
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,93.65,74.0
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,100.24,79.09
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,139.3,91.2
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,181.16,116.54
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,226.74,149.45
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,274.02,192.86
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,303.2,220.86
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,299.48,220.55
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,292.03,216.24
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,278.44,206.44
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,266.78,197.83
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,408.79,303.71
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,596.31,438.39
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,587.63,429.78
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,563.26,410.17
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,598.49,434.88
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,634.79,459.74
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,712.1,516.62
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,794.82,576.18
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,814.34,589.19
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,831.26,600.94
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,842.6,608.8
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,851.17,614.9
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,849.74,612.94
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,845.31,609.17
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,836.37,605.38
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,821.73,597.99
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,819.75,599.18
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,811.02,595.9
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,677.99,502.72
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,542.88,405.38
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,618.04,464.78
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,671.93,507.66
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,622.48,473.78
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,572.94,439.77
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,517.72,401.19
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,463.16,361.82
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,393.08,308.33
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,326.66,255.86
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,251.14,194.59
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,171.47,128.32
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,84.34,40.56
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,11.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,23.08,12.04
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,36.1,24.78
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,44.59,32.53
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,53.16,40.06
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,56.83,43.05
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,60.31,45.71
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,61.96,46.84
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,103.42,57.51
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,151.61,86.18
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,202.69,123.78
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,263.37,179.98
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,302.72,217.31
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,343.21,243.18
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,414.66,294.15
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,367.16,265.93
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,296.97,216.63
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,310.93,226.4
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,324.95,235.62
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,490.74,357.36
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,693.1,496.93
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,731.0,520.29
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,767.84,542.95
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,798.55,562.51
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,826.58,580.45
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,849.25,594.62
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,868.89,606.96
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,882.67,616.31
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,893.17,623.82
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,898.91,628.54
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,901.29,631.38
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,896.7,630.69
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,888.81,628.07
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,880.45,625.24
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,862.15,616.1
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,836.51,602.98
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,808.21,588.04
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,773.95,567.77
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,741.33,548.38
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,694.78,519.46
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,647.38,489.38
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,590.26,450.61
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,533.74,410.39
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,463.16,358.88
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,395.62,307.2
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,310.39,238.91
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,232.27,172.83
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,113.33,45.6
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.51,10.58
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,33.86,22.85
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,40.29,28.84
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,46.4,34.26
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,50.02,37.27
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,53.44,39.94
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,54.72,40.79
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,95.96,51.05
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,145.68,80.28
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,202.91,121.95
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,254.27,163.0
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,307.3,206.4
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,352.55,247.98
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,378.3,271.05
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,372.05,268.61
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,354.04,256.62
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,418.36,302.12
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,495.03,355.11
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,581.67,418.72
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,691.11,497.0
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,727.35,520.24
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,763.23,542.73
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,790.84,559.91
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,817.82,576.72
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,839.94,591.68
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,859.12,604.92
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,878.32,617.71
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,889.26,625.42
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,894.0,629.47
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,895.41,631.64
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,890.32,629.32
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,881.97,625.14
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,862.57,614.64
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,844.66,605.2
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,818.15,590.9
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,789.19,574.95
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,752.22,552.77
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,713.53,529.14
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,665.29,498.82
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,616.4,467.38
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,557.4,426.03
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,499.19,384.01
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,422.83,327.28
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,355.53,274.97
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,270.58,207.07
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,193.93,142.46
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,95.77,25.14
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.54,11.84
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.75,26.07
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.74,35.16
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,57.26,43.53
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,62.92,48.34
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,67.89,52.38
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,69.94,53.83
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,107.4,63.14
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,153.68,90.44
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,203.22,126.9
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,252.61,166.94
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,303.99,209.58
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,354.83,251.43
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,406.33,292.78
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,459.75,334.74
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,508.8,372.33
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,555.21,406.05
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,600.76,437.89
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,642.67,465.69
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,683.12,491.33
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,723.46,516.5
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,762.08,538.19
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,791.83,554.85
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,818.84,569.62
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,841.61,581.6
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,861.37,591.7
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,875.9,601.45
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,887.18,609.46
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,848.03,587.02
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,791.06,549.51
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,847.67,591.45
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,882.18,613.83
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,829.83,583.85
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,760.15,541.25
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,790.03,565.12
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,801.96,574.71
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,766.9,554.31
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,729.88,532.79
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,686.5,507.05
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,638.8,477.69
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,581.5,439.74
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,524.87,400.12
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,453.1,348.51
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,384.63,296.64
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,297.56,227.32
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,218.15,159.61
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,104.6,8.66
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.75,9.44
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,33.16,22.08
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,39.63,28.11
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,45.79,33.57
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,47.86,35.26
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,49.9,36.77
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,51.38,37.82
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,90.94,47.24
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,145.63,79.72
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,197.88,118.08
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,250.28,160.46
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,304.22,205.07
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,357.77,249.22
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,411.82,292.63
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,467.79,336.76
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,518.4,375.84
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,565.92,411.02
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,612.29,444.25
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,655.53,475.87
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,696.93,505.63
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,734.48,530.96
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,769.77,553.26
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,800.55,573.32
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,828.52,591.57
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,851.28,605.63
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,870.9,617.75
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,885.21,627.46
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,896.17,635.2
