Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,900.98,639.56
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,902.35,641.89
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,897.98,641.67
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,890.25,639.44
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,875.57,631.51
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,857.79,621.67
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,839.38,612.43
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,811.38,596.77
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,775.85,574.74
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,738.34,551.15
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,692.03,521.5
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,648.18,493.03
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,590.54,452.92
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,533.62,411.65
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,461.7,358.34
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,393.14,305.0
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,303.53,232.38
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,222.27,161.38
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,106.65,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,20.5,9.01
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,31.42,20.7
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,37.55,26.46
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,43.4,31.68
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,45.63,33.52
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,47.8,35.17
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,49.05,36.04
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,92.93,48.88
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,142.9,76.78
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,195.84,115.09
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,249.49,158.32
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,304.58,203.84
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,364.51,252.69
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,418.77,296.39
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,470.26,337.62
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,521.15,377.28
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,570.04,413.82
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,617.61,448.39
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,661.53,479.97
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,703.54,509.53
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,741.25,534.49
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,776.51,556.32
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,807.16,575.8
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,834.93,593.41
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,858.05,608.06
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,877.99,620.75
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,891.93,629.75
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,902.44,636.75
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,907.29,640.83
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,908.66,642.91
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,779.53,558.64
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,624.47,449.11
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,751.47,543.52
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,858.56,616.07
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,832.8,599.93
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,804.41,583.24
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,767.43,560.77
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,732.33,539.37
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,684.31,509.19
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,635.57,477.9
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,575.62,437.62
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,516.6,395.65
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,442.97,341.49
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,372.81,287.33
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,281.43,213.93
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,198.89,141.93
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,93.54,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,23.85,11.02
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,39.52,27.45
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,51.84,38.58
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,63.57,48.86
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,69.42,53.72
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,74.99,58.12
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,99.48,78.25
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,145.83,103.95
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,184.55,129.84
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,230.4,163.67
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,252.43,172.68
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,308.83,211.4
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,359.28,252.35
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,411.96,294.35
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,443.75,321.34
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,455.47,330.81
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,522.51,380.07
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,612.4,445.11
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,527.79,384.42
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,415.39,300.88
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,520.09,376.63
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,636.25,457.2
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,733.77,528.75
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,832.82,597.58
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,794.94,571.12
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,739.43,530.29
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,826.4,594.64
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,901.12,644.39
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,905.84,647.82
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,907.12,649.78
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,902.82,648.32
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,895.18,644.87
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,887.84,641.77
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,870.45,632.2
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,844.78,618.2
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,816.38,602.34
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,780.83,580.28
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,743.14,556.57
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,699.48,528.93
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,651.59,497.7
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,593.17,457.95
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,535.38,416.27
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,462.06,360.93
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,392.11,305.55
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,300.77,230.67
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,218.02,155.0
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,83.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,20.45,8.33
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,33.22,22.35
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,42.3,30.74
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,49.67,37.35
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,55.24,42.08
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,60.48,46.31
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,62.18,47.41
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,96.59,54.65
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,146.09,82.5
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,198.19,120.14
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,250.04,161.95
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,303.68,206.57
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,360.64,253.43
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,413.16,296.22
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,464.04,337.27
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,514.72,377.1
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,562.02,412.7
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,608.14,446.42
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,650.93,477.88
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,692.03,507.55
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,727.36,531.78
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,759.96,553.71
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,692.32,502.84
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,600.52,434.23
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,636.42,459.91
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,668.94,482.48
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,774.93,560.86
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,875.31,630.94
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,877.13,632.62
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,875.66,633.03
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,872.4,632.13
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,862.03,626.68
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,837.33,611.84
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,810.13,595.39
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,781.3,578.71
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,750.23,560.35
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,473.53,360.87
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,168.17,125.53
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,380.45,295.54
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,557.34,431.37
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,493.94,384.48
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,432.51,338.71
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,358.19,280.89
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,288.37,224.59
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,193.95,147.6
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,117.54,79.91
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,40.83,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.58,5.85
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,34.8,23.39
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,44.15,32.0
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,53.08,39.92
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,54.87,41.48
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,55.75,42.1
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,57.33,43.32
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,89.94,50.22
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,157.82,105.2
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,210.73,156.91
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,238.38,177.64
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,266.46,198.78
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,306.97,222.31
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,405.65,294.13
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,431.48,318.83
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,439.82,326.78
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,506.85,377.98
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,600.91,449.24
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,643.76,481.44
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,684.75,511.85
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,720.33,536.62
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,752.99,557.9
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,727.03,536.35
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,680.48,499.18
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,656.21,480.45
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,628.05,458.67
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,755.8,555.85
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,872.73,638.3
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,875.96,640.58
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,875.85,641.52
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,774.38,571.91
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,647.2,478.42
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,749.5,558.07
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,832.47,618.09
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,806.45,602.34
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,777.88,585.4
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,680.49,518.53
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,578.2,443.41
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,583.59,451.63
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,587.54,457.81
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,539.25,422.16
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,490.45,385.15
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,415.34,327.22
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,344.13,269.82
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,250.34,192.02
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,169.88,114.88
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,61.46,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.61,5.4
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,34.86,23.49
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,44.21,32.17
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.14,40.13
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,58.43,44.71
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,62.31,47.89
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,51.75,38.76
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,60.47,43.78
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,96.89,58.58
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,188.83,115.67
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,245.69,171.79
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,282.9,209.85
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,324.2,240.58
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,364.5,270.77
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,396.09,295.29
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,428.68,320.32
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,498.08,373.21
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,593.38,445.25
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,582.19,434.92
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,551.15,408.77
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,642.78,479.2
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,745.11,555.26
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,773.99,574.44
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,800.17,592.19
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,571.46,428.73
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,296.99,219.87
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,426.6,317.69
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,563.49,416.89
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,726.18,540.12
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,870.53,642.91
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,864.57,638.88
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,855.36,633.8
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,827.29,615.99
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,801.85,600.09
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,748.7,565.74
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,689.49,525.58
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,678.42,520.05
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,658.74,508.1
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,607.49,472.24
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,551.3,432.14
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,487.02,383.87
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,425.07,335.99
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,350.33,277.07
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,280.6,220.02
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,186.23,142.08
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,108.56,69.22
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,38.06,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,18.48,5.35
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,35.97,24.37
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,55.96,42.23
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,73.14,57.42
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,91.39,73.08
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,109.21,87.98
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,121.84,98.37
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,149.28,111.06
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,179.24,132.23
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,206.24,153.37
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,237.11,176.97
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,269.01,201.52
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,315.78,235.94
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,364.63,272.51
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,413.23,309.29
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,466.14,349.64
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,498.17,373.35
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,528.47,394.9
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,566.19,422.89
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,608.06,453.45
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,573.08,426.6
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,526.24,390.8
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,527.43,391.65
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,527.24,391.22
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,592.67,439.02
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,666.9,491.6
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,593.96,438.55
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,523.62,387.21
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,500.46,371.25
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,465.92,346.93
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,257.68,194.98
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,52.19,35.89
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,87.69,64.23
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,124.45,93.22
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,73.61,53.44
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,24.17,13.98
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,61.89,44.6
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,101.1,76.25
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,89.03,66.91
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,76.93,57.48
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,63.78,46.92
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,51.13,36.61
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,39.48,27.02
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,27.84,17.26
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,18.08,8.9
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,8.33,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.09,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.18,2.97
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,16.68,8.9
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,23.18,14.82
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,31.09,21.88
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,39.0,28.85
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,52.53,40.63
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,66.07,49.78
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,59.54,44.07
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,53.03,38.43
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,57.71,42.15
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.39,45.86
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,74.09,55.28
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,85.81,64.66
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,121.96,93.69
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,158.08,122.38
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,185.62,143.75
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,213.64,165.3
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,228.78,176.95
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,244.16,188.8
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,212.61,163.78
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,180.27,138.17
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,188.19,144.4
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,196.18,150.64
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,237.76,182.7
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,280.11,214.92
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,194.52,148.8
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,108.59,81.31
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,103.88,77.75
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,99.15,74.09
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,178.39,137.24
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,260.59,201.64
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,244.31,189.21
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,227.91,176.87
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,126.77,97.4
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,30.68,19.61
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,27.88,17.41
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,25.07,15.17
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,22.28,12.91
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,19.48,10.64
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.22,7.95
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.97,5.23
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.72,2.5
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.48,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.16,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.85,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,17.15,3.37
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,33.48,22.8
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,53.15,40.8
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,70.2,56.26
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,88.51,72.37
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,106.39,87.72
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,121.55,100.39
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,139.67,109.13
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,155.03,120.58
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,176.14,137.14
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,200.58,155.25
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,234.34,180.7
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,255.41,196.52
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,276.82,212.45
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,324.18,248.17
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,371.24,283.47
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,418.14,318.58
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,469.24,356.58
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,513.05,389.29
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,562.97,426.18
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,546.57,413.02
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,523.12,394.74
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,500.89,378.23
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,471.8,356.53
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,517.47,390.98
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,560.59,422.99
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,477.58,361.75
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,382.37,290.74
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,380.01,289.86
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,377.45,288.47
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,480.85,368.56
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,573.75,438.74
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,531.13,407.52
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,487.94,376.36
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,498.58,386.82
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,518.94,403.9
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,424.69,333.13
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,345.66,272.52
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,313.43,249.1
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,280.69,224.55
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,244.73,196.35
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,208.61,167.34
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,264.33,213.35
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,309.67,246.65
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,220.15,169.32
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,133.91,67.76
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,48.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,13.65,0.77
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,27.66,17.74
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,34.03,23.98
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,40.1,29.58
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,42.93,32.13
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,45.66,34.43
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,51.99,39.77
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,79.04,43.96
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,128.94,69.44
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,181.83,107.28
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,235.46,151.07
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,290.49,197.61
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,349.42,247.13
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,402.82,291.48
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,454.58,333.99
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,505.75,374.75
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,554.12,411.39
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,601.17,445.75
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,643.96,477.31
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,684.75,506.71
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,723.11,533.31
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,759.23,556.51
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,789.57,576.12
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,816.97,593.79
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,839.6,607.74
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,858.97,619.66
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,872.41,628.5
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,882.36,635.29
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,887.43,639.11
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,888.97,640.88
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,883.96,638.63
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,875.5,634.38
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,861.28,626.55
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,843.83,616.77
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,818.68,601.45
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,790.81,584.39
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,762.46,567.48
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,725.55,544.53
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,678.63,514.43
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,630.74,482.95
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,572.49,442.45
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,514.83,399.76
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,444.33,346.23
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,374.47,290.07
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,277.3,208.46
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,181.28,74.6
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,70.85,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,12.83,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,25.95,16.38
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,31.56,22.0
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,36.94,27.03
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,39.58,29.43
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,46.3,35.28
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,48.2,36.78
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,75.15,40.93
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,126.7,66.86
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,181.11,106.2
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,242.84,157.38
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,299.21,206.32
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,354.18,254.54
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,409.43,302.23
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,463.01,347.52
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,515.88,390.89
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,565.63,430.63
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,613.93,468.08
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,658.32,502.65
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,700.57,534.9
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,739.18,562.86
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,775.07,586.91
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,807.03,608.94
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,835.99,628.86
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,858.83,644.58
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,878.29,658.16
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,893.04,668.35
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,904.25,676.26
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,909.53,680.52
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,911.17,682.51
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,906.6,680.2
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,898.47,675.66
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,882.3,665.75
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,862.92,653.78
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,837.11,638.44
