Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,814.99,625.69
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,778.42,601.58
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,739.67,575.73
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,691.17,542.35
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,641.73,507.56
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,580.55,463.09
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,520.15,416.18
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,446.79,357.61
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,373.66,296.26
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,271.99,208.14
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,170.38,49.06
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,66.7,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,12.9,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,26.08,16.6
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,31.69,22.31
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,37.07,27.4
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,40.11,30.17
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,47.3,36.48
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,48.75,37.6
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,73.96,40.91
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,126.52,67.12
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,181.67,106.74
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,243.52,157.88
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,300.09,206.91
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,355.28,254.83
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,410.49,301.82
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,463.8,345.86
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,516.34,387.72
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,565.64,425.69
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,613.38,461.12
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,657.99,494.04
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,700.51,524.53
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,738.54,551.19
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,774.01,574.15
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,804.73,594.09
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,832.37,611.97
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,855.51,626.44
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,875.3,638.8
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,888.63,647.61
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,898.37,654.3
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,903.11,658.14
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,904.21,659.78
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,898.69,657.88
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,889.62,653.87
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,873.99,645.67
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,855.11,635.42
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,829.21,619.96
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,800.55,602.63
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,770.74,584.4
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,732.48,560.07
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,684.11,528.39
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,634.81,495.27
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,573.6,451.34
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,513.21,404.99
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,439.9,347.75
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,367.34,287.9
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,266.05,200.3
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,163.3,15.66
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,64.24,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.62,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,9.26,2.18
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,16.68,9.0
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,24.11,15.78
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,31.55,22.43
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,39.0,28.94
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,85.4,69.19
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,130.3,96.82
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,166.41,117.79
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,207.05,145.88
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,219.33,162.22
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,212.27,162.57
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,232.98,177.82
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,254.13,193.11
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,308.69,233.47
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,364.31,274.25
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,411.82,308.36
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,463.75,345.37
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,511.78,379.97
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,566.61,418.94
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,609.58,448.88
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,655.56,480.57
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,601.26,440.36
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,536.12,392.56
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,535.07,391.78
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,532.89,389.66
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,616.35,450.4
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,694.85,505.92
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,707.13,514.89
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,710.06,518.65
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,642.99,473.57
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,584.56,433.57
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,434.52,327.16
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,284.42,215.39
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,389.01,298.82
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,490.6,377.07
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,400.33,309.92
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,324.83,252.96
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,293.04,230.08
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,260.94,206.18
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,225.22,178.73
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,189.28,150.25
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,150.17,118.28
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,111.42,85.65
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,61.45,42.62
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,15.24,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.63,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,15.0,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.65,19.34
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.65,29.05
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,50.36,38.85
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,55.57,43.54
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,60.53,47.79
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,63.13,49.74
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,84.03,52.4
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,132.85,76.19
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,184.8,112.28
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,236.76,153.73
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,290.62,198.61
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,348.28,246.79
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,401.36,290.81
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,452.41,332.17
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,503.23,372.14
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,550.78,408.57
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,597.13,443.03
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,639.98,475.05
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,681.13,505.22
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,721.89,534.23
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,762.25,561.73
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,793.18,581.89
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,821.13,600.1
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,842.93,614.8
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,861.41,627.46
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,874.92,636.51
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,884.93,643.46
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,889.2,646.1
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,889.91,646.63
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,883.04,643.17
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,872.7,637.66
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,853.89,627.21
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,838.67,619.24
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,811.38,603.94
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,781.43,586.79
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,742.76,562.26
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,702.22,536.11
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,651.57,502.3
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,604.36,470.15
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,540.83,423.71
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,478.79,376.38
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,398.43,313.54
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,323.01,251.3
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,221.92,162.81
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,116.74,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,15.03,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,29.68,19.08
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.68,28.78
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,50.51,38.62
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,55.71,43.28
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,60.66,47.51
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,63.26,49.44
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,82.27,51.62
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,128.33,72.75
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,178.49,106.91
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,229.78,147.81
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,287.67,195.83
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,339.62,239.76
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,392.24,283.59
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,424.21,313.43
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,439.92,327.87
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,502.89,375.61
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,586.87,438.85
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,629.62,471.1
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,670.58,501.65
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,706.54,527.0
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,739.87,550.01
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,769.78,571.02
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,796.94,589.52
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,818.33,603.0
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,836.64,614.48
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,849.5,623.33
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,859.03,630.13
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,862.46,633.37
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,862.49,634.56
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,855.2,630.7
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,844.61,624.82
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,827.16,614.75
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,806.73,602.74
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,777.61,585.38
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,750.03,569.01
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,710.17,542.93
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,668.81,515.44
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,617.16,479.88
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,565.27,442.36
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,500.26,393.89
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,436.91,344.85
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,356.47,280.97
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,281.07,218.27
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,186.61,134.27
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,66.86,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,16.63,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,32.45,20.88
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,44.41,32.33
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,56.92,43.58
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,76.8,60.86
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,102.35,82.61
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,112.45,91.01
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,126.81,94.01
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,143.39,105.68
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,147.36,113.26
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,198.62,150.55
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,257.65,194.19
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,273.99,207.84
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,279.91,212.91
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,330.29,250.65
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,392.66,297.53
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,397.5,300.82
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,398.5,300.93
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,465.91,351.81
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,539.98,407.01
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,624.04,471.99
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,719.37,544.34
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,747.7,564.15
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,773.3,581.68
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,793.98,595.81
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,811.6,607.91
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,823.54,615.97
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,832.23,621.92
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,835.96,623.39
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,836.39,622.75
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,829.52,618.54
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,819.45,612.34
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,801.4,600.8
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,780.45,587.41
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,752.55,569.25
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,725.93,551.98
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,687.06,525.13
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,646.72,497.06
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,596.25,462.05
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,545.63,425.19
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,481.35,377.09
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,418.93,328.63
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,337.89,264.06
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,261.55,200.68
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,168.45,117.18
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,50.51,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.67,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,28.93,17.8
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.75,28.21
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,50.1,37.54
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,55.58,42.41
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,59.3,45.55
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,61.98,47.65
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,77.86,49.2
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,122.4,68.38
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,171.3,101.01
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,221.95,141.05
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,279.03,188.22
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,330.0,231.21
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,381.95,274.41
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,431.96,315.27
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,481.67,354.65
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,528.49,390.73
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,574.31,424.93
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,616.25,456.26
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,656.66,485.74
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,693.65,511.67
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,728.82,535.83
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,757.38,554.75
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,783.08,571.75
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,804.05,584.45
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,821.87,595.13
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,834.03,603.37
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,842.84,609.6
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,846.09,612.71
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,845.95,613.81
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,838.98,610.56
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,834.75,609.32
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,817.89,599.78
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,797.98,588.32
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,770.71,572.74
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,740.94,555.34
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,702.68,530.94
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,662.73,504.96
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,615.62,473.23
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,565.21,437.92
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,502.85,391.68
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,442.21,344.85
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,361.52,281.17
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,286.42,218.81
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,185.07,125.36
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,61.29,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.88,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,27.37,16.4
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,37.46,26.24
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,48.25,35.94
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,48.84,36.53
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,49.73,37.17
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,51.35,38.41
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,65.48,39.21
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,111.0,71.31
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,139.39,105.75
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,149.08,112.88
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,158.83,120.08
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,234.16,167.33
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,384.14,275.4
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,435.36,317.23
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,486.02,357.75
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,491.19,363.29
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,475.9,351.04
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,470.79,347.49
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,457.68,337.59
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,588.01,436.5
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,735.15,543.58
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,764.49,562.4
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,790.84,579.98
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,813.08,593.92
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,832.08,605.77
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,844.1,613.71
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,852.62,619.51
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,856.26,622.55
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,856.38,623.47
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,850.07,620.31
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,840.36,615.09
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,672.67,500.8
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,482.02,360.3
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,631.84,476.9
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,745.85,560.96
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,706.34,534.36
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,665.2,507.27
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,614.72,472.89
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,567.57,439.72
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,501.73,390.76
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,438.05,341.47
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,356.9,277.24
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,281.48,214.35
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,175.37,114.41
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,51.46,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,15.25,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.91,15.03
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,33.74,22.98
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,41.2,29.76
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,41.91,30.52
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,42.85,31.3
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,49.0,36.5
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,61.93,37.23
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,110.07,56.62
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,161.3,90.59
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,158.53,105.37
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,133.17,100.62
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,213.6,161.1
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,298.15,223.91
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,321.71,241.84
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,345.65,260.13
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,383.9,288.45
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,425.13,318.85
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,446.88,335.05
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,467.76,350.48
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,504.49,378.29
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,543.04,407.4
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,650.31,491.59
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,762.74,577.84
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,781.04,591.01
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,796.08,602.49
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,806.65,611.73
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,814.05,618.95
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,719.88,549.28
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,613.32,467.2
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,524.85,402.37
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,445.69,342.7
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,332.39,256.67
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,220.22,169.22
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,358.28,281.55
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,483.61,381.54
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,556.24,442.06
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,611.93,489.37
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,558.03,449.11
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,504.23,408.23
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,438.48,356.65
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,379.24,308.21
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,298.93,240.55
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,225.44,176.28
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,126.74,79.77
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,11.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,15.25,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,26.06,15.62
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,34.83,24.82
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,43.15,32.64
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,47.48,36.66
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,51.65,40.33
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,53.96,42.22
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,65.53,42.95
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,113.4,62.77
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,169.57,101.44
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,220.66,142.6
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,273.47,187.82
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,314.22,231.59
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,332.64,253.21
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,363.61,277.48
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,394.7,301.33
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,471.64,359.5
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,575.99,438.3
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,618.02,470.46
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,658.11,500.7
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,694.86,527.05
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,729.28,551.12
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,758.3,570.31
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,784.45,587.01
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,805.75,600.36
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,823.91,611.62
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,835.7,619.88
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,844.1,626.03
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,847.51,629.32
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,847.5,630.49
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,840.56,626.83
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,836.27,625.18
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,817.86,614.0
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,796.49,600.94
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,767.87,582.86
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,736.77,562.97
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,699.57,538.53
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,660.48,512.37
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,612.59,479.38
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,561.29,442.18
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,499.0,394.9
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,438.33,346.81
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,355.16,279.56
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,278.05,213.61
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,169.78,99.92
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,51.04,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,20.52,11.01
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,28.9,19.72
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,35.17,25.7
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,38.42,28.69
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,41.6,31.44
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,50.17,38.82
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,60.14,39.45
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,125.98,78.05
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,181.65,121.64
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,228.18,159.9
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,271.86,197.02
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,316.42,227.9
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,391.58,285.33
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,445.03,331.23
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,497.67,375.37
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,547.77,415.6
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,596.31,453.38
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,640.71,487.97
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,682.9,520.13
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,720.97,547.79
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,756.14,572.46
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,786.59,593.51
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,813.89,612.43
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,836.77,627.16
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,856.24,639.62
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,869.17,650.28
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,878.46,658.71
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,881.75,661.96
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,881.38,662.94
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,875.06,659.73
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,865.21,654.3
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,694.55,534.41
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,490.94,380.25
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,651.61,508.29
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,775.71,600.72
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,696.8,544.17
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,622.85,491.59
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,570.61,454.48
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,518.67,415.73
