Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,626.37,479.93
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,645.48,497.22
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,653.68,506.18
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,611.73,476.15
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,568.75,444.74
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,512.99,403.33
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,457.83,361.11
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,391.05,307.76
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,326.92,254.67
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,236.94,180.37
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,156.54,102.15
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,56.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,11.44,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,20.65,4.68
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,37.39,25.55
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,54.36,41.07
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,29.38,19.95
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,8.81,1.68
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,12.99,5.11
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,19.96,10.81
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,26.95,16.45
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,74.05,54.6
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,119.84,91.05
2016,10,20,10,15,40.5,217.0,7.0,24.0,244.0,207.47,159.62
2016,10,20,10,30,81.0,304.0,7.0,24.0,358.0,300.41,231.59
2016,10,20,10,45,203.5,312.0,7.0,24.5,454.0,368.47,283.4
2016,10,20,11,0,326.0,320.0,7.0,25.0,550.0,448.66,344.77
2016,10,20,11,15,309.0,333.0,6.95,25.0,555.5,469.01,360.77
2016,10,20,11,30,292.0,346.0,6.9,25.0,561.0,487.53,375.17
2016,10,20,11,45,184.0,349.5,6.9,25.5,485.5,438.11,336.45
2016,10,20,12,0,76.0,353.0,6.9,26.0,410.0,378.89,289.58
2016,10,20,12,15,465.0,239.0,6.9,26.0,589.0,552.96,428.86
2016,10,20,12,30,854.0,125.0,6.9,26.0,768.0,735.89,571.23
2016,10,20,12,45,859.0,121.0,6.9,26.5,762.0,757.5,585.73
2016,10,20,13,0,864.0,117.0,6.9,27.0,756.0,776.16,598.37
2016,10,20,13,15,505.5,231.5,6.9,26.5,603.5,632.61,489.65
2016,10,20,13,30,147.0,346.0,6.9,26.0,451.0,464.61,357.24
2016,10,20,13,45,223.0,325.5,6.9,26.0,478.0,508.57,393.32
2016,10,20,14,0,299.0,305.0,6.9,26.0,505.0,561.64,435.54
2016,10,20,14,15,563.5,204.5,6.85,26.0,559.5,678.17,529.72
2016,10,20,14,30,828.0,104.0,6.8,26.0,614.0,780.42,608.93
2016,10,20,14,45,813.0,101.5,6.8,26.0,575.5,762.32,596.63
2016,10,20,15,0,798.0,99.0,6.8,26.0,537.0,741.31,582.68
2016,10,20,15,15,520.0,149.5,6.7,25.5,425.5,577.01,458.7
2016,10,20,15,30,242.0,200.0,6.6,25.0,314.0,412.46,328.11
2016,10,20,15,45,480.0,139.0,6.5,25.0,333.5,521.29,418.67
2016,10,20,16,0,718.0,78.0,6.4,25.0,353.0,609.38,490.71
2016,10,20,16,15,676.5,72.0,6.1,24.5,301.0,556.26,449.47
2016,10,20,16,30,635.0,66.0,5.8,24.0,249.0,503.31,407.44
2016,10,20,16,45,579.5,57.0,5.5,23.5,197.5,438.97,354.7
2016,10,20,17,0,524.0,48.0,5.2,23.0,146.0,376.86,301.47
2016,10,20,17,15,411.5,37.0,4.85,22.0,98.0,285.71,223.04
2016,10,20,17,30,299.0,26.0,4.5,21.0,50.0,199.8,129.51
2016,10,20,17,45,149.5,13.0,4.2,20.5,25.0,77.38,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.0,2.4,10.5,20.5,9.53,0.0
2016,10,21,7,0,338.0,20.0,2.6,11.0,41.0,17.62,2.29
2016,10,21,7,15,466.0,29.5,2.8,12.0,90.0,24.91,15.8
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,31.93,22.66
2016,10,21,7,45,664.5,45.0,3.2,14.0,194.5,35.36,25.96
2016,10,21,8,0,735.0,51.0,3.4,15.0,250.0,38.76,29.01
2016,10,21,8,15,778.0,55.5,3.45,15.5,305.5,40.75,30.73
2016,10,21,8,30,821.0,60.0,3.5,16.0,361.0,42.71,32.35
2016,10,21,8,45,850.5,63.0,3.6,17.0,413.5,86.96,45.05
2016,10,21,9,0,880.0,66.0,3.7,18.0,466.0,142.1,75.95
2016,10,21,9,15,899.5,68.5,3.6,18.0,514.0,197.72,118.35
2016,10,21,9,30,919.0,71.0,3.5,18.0,562.0,254.44,166.76
2016,10,21,9,45,933.5,72.5,3.4,18.5,603.5,309.86,215.84
2016,10,21,10,0,948.0,74.0,3.3,19.0,645.0,365.33,264.94
2016,10,21,10,15,958.0,75.5,3.2,19.5,679.5,418.94,311.76
2016,10,21,10,30,968.0,77.0,3.1,20.0,714.0,471.65,356.53
2016,10,21,10,45,975.0,77.5,3.05,20.5,741.0,520.94,397.42
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,568.56,435.7
2016,10,21,11,15,986.0,79.0,2.9,21.0,786.0,613.12,471.22
2016,10,21,11,30,990.0,80.0,2.8,21.0,804.0,655.36,504.03
2016,10,21,11,45,991.0,80.5,2.75,21.5,813.5,692.76,531.69
2016,10,21,12,0,992.0,81.0,2.7,22.0,823.0,727.26,556.55
2016,10,21,12,15,992.0,81.0,2.65,22.0,823.5,757.55,578.62
2016,10,21,12,30,992.0,81.0,2.6,22.0,824.0,784.6,597.05
2016,10,21,12,45,990.0,81.0,2.6,22.5,815.5,806.85,611.3
2016,10,21,13,0,988.0,81.0,2.6,23.0,807.0,825.58,623.16
2016,10,21,13,15,983.5,80.0,2.55,23.0,789.5,837.77,631.5
2016,10,21,13,30,979.0,79.0,2.5,23.0,772.0,846.24,637.47
2016,10,21,13,45,972.0,78.0,2.45,23.5,746.0,849.04,638.5
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,848.13,637.2
2016,10,21,14,15,955.0,75.5,2.35,23.5,686.0,840.64,634.07
2016,10,21,14,30,945.0,74.0,2.3,23.0,652.0,829.57,628.68
2016,10,21,14,45,931.5,72.5,2.25,23.0,611.5,812.36,617.97
2016,10,21,15,0,918.0,71.0,2.2,23.0,571.0,791.93,605.15
2016,10,21,15,15,899.0,68.5,2.1,23.0,524.0,763.17,586.15
2016,10,21,15,30,880.0,66.0,2.0,23.0,477.0,731.79,565.25
2016,10,21,15,45,853.5,63.0,1.95,23.0,425.5,692.15,538.56
2016,10,21,16,0,827.0,60.0,1.9,23.0,374.0,656.26,514.1
2016,10,21,16,15,787.5,56.0,1.65,22.0,319.5,603.63,476.82
2016,10,21,16,30,748.0,52.0,1.4,21.0,265.0,550.74,436.91
2016,10,21,16,45,684.5,46.5,1.15,20.5,209.5,481.93,382.07
2016,10,21,17,0,621.0,41.0,0.9,20.0,154.0,415.38,326.38
2016,10,21,17,15,505.5,32.0,0.95,19.0,103.5,321.08,247.81
2016,10,21,17,30,390.0,23.0,1.0,18.0,53.0,230.81,142.16
2016,10,21,17,45,195.0,11.5,1.05,17.5,26.5,95.06,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,10.0,1.0,9.5,19.5,9.53,0.0
2016,10,22,7,0,330.0,20.0,1.0,10.0,39.0,17.76,0.82
2016,10,22,7,15,459.5,29.5,1.2,11.0,87.5,25.05,15.94
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,32.06,22.88
2016,10,22,7,45,657.5,45.5,1.65,13.0,191.0,35.93,26.6
2016,10,22,8,0,726.0,52.0,1.9,14.0,246.0,39.73,30.03
2016,10,22,8,15,769.0,56.0,2.05,15.0,301.0,41.26,31.27
2016,10,22,8,30,812.0,60.0,2.2,16.0,356.0,42.8,32.45
2016,10,22,8,45,840.0,64.0,2.35,17.0,408.0,78.98,39.58
2016,10,22,9,0,868.0,68.0,2.5,18.0,460.0,140.23,75.15
2016,10,22,9,15,888.0,70.5,2.55,18.5,507.5,195.21,116.33
2016,10,22,9,30,908.0,73.0,2.6,19.0,555.0,251.34,163.48
2016,10,22,9,45,921.0,75.5,2.65,20.0,596.0,306.55,211.58
2016,10,22,10,0,934.0,78.0,2.7,21.0,637.0,361.69,259.5
2016,10,22,10,15,944.0,79.5,2.65,21.5,671.5,414.57,305.18
2016,10,22,10,30,954.0,81.0,2.6,22.0,706.0,466.58,348.89
2016,10,22,10,45,959.5,82.5,2.6,22.5,732.0,515.41,389.01
2016,10,22,11,0,965.0,84.0,2.6,23.0,758.0,562.5,426.53
2016,10,22,11,15,969.5,85.0,2.6,23.0,776.5,606.65,461.63
2016,10,22,11,30,974.0,86.0,2.6,23.0,795.0,648.55,494.22
2016,10,22,11,45,974.5,87.0,2.6,23.5,804.0,685.57,521.56
2016,10,22,12,0,975.0,88.0,2.6,24.0,813.0,719.73,546.2
2016,10,22,12,15,974.5,88.0,2.6,24.0,813.5,749.24,568.16
2016,10,22,12,30,974.0,88.0,2.6,24.0,814.0,775.54,586.39
2016,10,22,12,45,970.5,88.5,2.6,24.5,805.0,796.87,599.94
2016,10,22,13,0,967.0,89.0,2.6,25.0,796.0,814.7,611.15
2016,10,22,13,15,962.5,88.0,2.6,25.0,778.5,826.68,619.67
2016,10,22,13,30,958.0,87.0,2.6,25.0,761.0,835.02,625.89
2016,10,22,13,45,950.0,86.5,2.65,25.5,735.0,837.54,627.46
2016,10,22,14,0,942.0,86.0,2.7,26.0,709.0,836.44,626.75
2016,10,22,14,15,931.5,84.5,2.7,25.5,675.5,828.72,623.83
2016,10,22,14,30,921.0,83.0,2.7,25.0,642.0,817.52,618.69
2016,10,22,14,45,904.5,81.5,2.75,25.0,601.0,798.36,607.24
2016,10,22,15,0,888.0,80.0,2.8,25.0,560.0,776.14,593.72
2016,10,22,15,15,868.0,77.0,2.8,25.0,513.5,752.24,578.68
2016,10,22,15,30,848.0,74.0,2.8,25.0,467.0,720.32,557.8
2016,10,22,15,45,818.5,70.5,2.8,25.0,415.5,678.78,529.69
2016,10,22,16,0,789.0,67.0,2.8,25.0,364.0,635.67,499.84
2016,10,22,16,15,746.5,62.5,2.45,24.0,309.5,581.64,460.46
2016,10,22,16,30,704.0,58.0,2.1,23.0,255.0,527.51,419.14
2016,10,22,16,45,636.5,51.0,1.8,22.0,200.5,456.11,362.73
2016,10,22,17,0,569.0,44.0,1.5,21.0,146.0,392.74,309.65
2016,10,22,17,15,449.0,34.0,1.5,20.0,96.5,298.26,229.83
2016,10,22,17,30,329.0,24.0,1.5,19.0,47.0,206.54,118.03
2016,10,22,17,45,164.5,12.0,1.55,18.0,23.5,81.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.8,12.5,13.5,10.48,0.0
2016,10,23,7,0,105.0,22.0,2.0,13.0,27.0,17.43,0.0
2016,10,23,7,15,199.5,39.5,2.1,13.5,65.5,30.79,20.5
2016,10,23,7,30,294.0,57.0,2.2,14.0,104.0,43.57,32.73
2016,10,23,7,45,345.0,73.0,2.35,14.5,149.0,54.56,42.89
2016,10,23,8,0,396.0,89.0,2.5,15.0,194.0,65.04,52.33
2016,10,23,8,15,447.5,97.0,2.55,15.5,239.5,69.1,55.85
2016,10,23,8,30,499.0,105.0,2.6,16.0,285.0,73.02,59.09
2016,10,23,8,45,469.5,130.0,2.65,16.5,318.5,109.31,74.89
2016,10,23,9,0,440.0,155.0,2.7,17.0,352.0,155.21,105.5
2016,10,23,9,15,382.5,186.5,2.9,17.5,371.0,204.01,145.71
2016,10,23,9,30,325.0,218.0,3.1,18.0,390.0,240.68,178.04
2016,10,23,9,45,335.0,234.5,3.35,19.0,423.5,277.52,207.93
2016,10,23,10,0,345.0,251.0,3.6,20.0,457.0,315.19,238.43
2016,10,23,10,15,328.0,271.0,3.7,20.5,475.5,346.69,264.63
2016,10,23,10,30,311.0,291.0,3.8,21.0,494.0,376.36,288.72
2016,10,23,10,45,315.5,303.0,3.95,21.5,516.0,407.38,313.16
2016,10,23,11,0,320.0,315.0,4.1,22.0,538.0,438.33,337.13
2016,10,23,11,15,260.0,334.5,4.1,22.0,518.5,440.98,339.59
2016,10,23,11,30,200.0,354.0,4.1,22.0,499.0,438.38,337.58
2016,10,23,11,45,270.5,345.5,4.15,22.5,544.0,486.72,374.47
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,538.26,413.33
2016,10,23,12,15,345.5,336.0,4.15,23.0,591.5,555.35,426.31
2016,10,23,12,30,350.0,335.0,4.1,23.0,594.0,571.49,438.65
2016,10,23,12,45,333.5,335.0,4.1,23.5,580.0,572.45,438.75
2016,10,23,13,0,317.0,335.0,4.1,24.0,566.0,571.55,437.52
2016,10,23,13,15,311.5,328.0,4.05,24.0,550.5,570.21,437.04
2016,10,23,13,30,306.0,321.0,4.0,24.0,535.0,567.35,435.48
2016,10,23,13,45,452.0,261.5,3.95,24.0,565.0,634.2,488.46
2016,10,23,14,0,598.0,202.0,3.9,24.0,595.0,692.03,534.25
2016,10,23,14,15,657.0,170.0,3.8,24.0,582.5,712.27,550.64
2016,10,23,14,30,716.0,138.0,3.7,24.0,570.0,724.47,561.3
2016,10,23,14,45,585.5,166.0,3.6,24.0,504.0,651.81,507.3
2016,10,23,15,0,455.0,194.0,3.5,24.0,438.0,575.97,450.23
2016,10,23,15,15,348.0,194.0,3.15,23.5,371.5,481.99,379.8
2016,10,23,15,30,241.0,194.0,2.8,23.0,305.0,402.28,318.42
2016,10,23,15,45,231.0,174.0,2.5,23.0,270.5,370.59,294.65
2016,10,23,16,0,221.0,154.0,2.2,23.0,236.0,338.26,269.79
2016,10,23,16,15,207.0,131.5,2.05,22.0,199.5,299.64,240.59
2016,10,23,16,30,193.0,109.0,1.9,21.0,163.0,260.74,210.18
2016,10,23,16,45,170.5,87.0,1.75,20.5,127.0,217.41,174.54
2016,10,23,17,0,148.0,65.0,1.6,20.0,91.0,174.64,138.18
2016,10,23,17,15,99.0,44.5,1.6,19.5,59.5,121.39,91.91
2016,10,23,17,30,50.0,24.0,1.6,19.0,28.0,57.55,26.26
2016,10,23,17,45,25.0,12.0,1.6,19.0,14.0,22.05,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,55.0,11.0,0.85,16.5,14.0,10.48,0.0
2016,10,24,7,0,110.0,22.0,0.9,17.0,28.0,17.48,0.0
2016,10,24,7,15,238.5,37.0,1.1,17.5,69.5,28.86,18.41
2016,10,24,7,30,367.0,52.0,1.3,18.0,111.0,39.78,28.87
2016,10,24,7,45,448.5,62.0,1.5,18.5,161.0,47.17,35.73
2016,10,24,8,0,530.0,72.0,1.7,19.0,211.0,52.79,40.79
2016,10,24,8,15,400.0,105.0,1.95,20.0,223.0,75.06,60.02
2016,10,24,8,30,270.0,138.0,2.2,21.0,235.0,101.78,82.62
2016,10,24,8,45,315.5,153.0,2.5,22.0,282.0,125.13,90.1
2016,10,24,9,0,361.0,168.0,2.8,23.0,329.0,162.07,111.83
2016,10,24,9,15,208.0,194.0,2.75,23.5,289.0,188.28,137.28
2016,10,24,9,30,55.0,220.0,2.7,24.0,249.0,196.91,149.96
2016,10,24,9,45,120.0,247.0,2.65,24.5,316.5,235.77,177.72
2016,10,24,10,0,185.0,274.0,2.6,25.0,384.0,286.97,215.38
2016,10,24,10,15,293.0,270.5,2.5,25.5,455.5,332.77,248.55
2016,10,24,10,30,401.0,267.0,2.4,26.0,527.0,392.14,292.5
2016,10,24,10,45,207.0,251.0,2.35,26.5,386.0,313.84,236.29
2016,10,24,11,0,13.0,235.0,2.3,27.0,245.0,221.65,166.86
2016,10,24,11,15,138.0,289.0,2.3,27.0,388.5,336.17,253.83
2016,10,24,11,30,263.0,343.0,2.3,27.0,532.0,464.44,348.29
2016,10,24,11,45,260.0,348.0,2.3,27.5,537.5,481.67,359.81
2016,10,24,12,0,257.0,353.0,2.3,28.0,543.0,498.04,371.12
2016,10,24,12,15,281.5,348.5,2.3,28.0,556.0,523.05,389.72
2016,10,24,12,30,306.0,344.0,2.3,28.0,569.0,548.29,408.38
2016,10,24,12,45,158.0,283.0,2.3,28.5,399.0,389.67,292.46
2016,10,24,13,0,10.0,222.0,2.3,29.0,229.0,216.42,161.3
2016,10,24,13,15,410.0,175.0,2.3,29.0,460.0,495.84,377.7
2016,10,24,13,30,810.0,128.0,2.3,29.0,691.0,762.34,568.06
2016,10,24,13,45,799.0,127.0,2.35,29.0,666.0,761.85,566.58
2016,10,24,14,0,788.0,126.0,2.4,29.0,641.0,758.15,565.24
2016,10,24,14,15,402.0,170.5,2.4,28.5,433.0,507.64,386.68
2016,10,24,14,30,16.0,215.0,2.4,28.0,225.0,220.11,166.2
2016,10,24,14,45,370.0,164.5,2.45,28.0,362.0,478.49,370.34
2016,10,24,15,0,724.0,114.0,2.5,28.0,499.0,693.18,529.8
2016,10,24,15,15,699.0,109.5,2.5,28.0,455.0,661.45,507.14
2016,10,24,15,30,674.0,105.0,2.5,28.0,411.0,627.82,484.16
2016,10,24,15,45,640.5,99.0,2.55,28.0,363.5,584.89,454.05
2016,10,24,16,0,607.0,93.0,2.6,28.0,316.0,541.06,422.48
2016,10,24,16,15,556.5,85.5,2.3,27.0,266.0,483.97,380.42
2016,10,24,16,30,506.0,78.0,2.0,26.0,216.0,427.69,337.45
2016,10,24,16,45,433.5,67.0,1.75,25.5,167.0,356.14,280.41
2016,10,24,17,0,361.0,56.0,1.5,25.0,118.0,287.85,223.95
2016,10,24,17,15,245.5,40.5,1.45,24.0,76.0,199.41,149.86
2016,10,24,17,30,130.0,25.0,1.4,23.0,34.0,110.92,46.73
2016,10,24,17,45,65.0,12.5,1.35,22.5,17.0,39.28,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.2,15.5,5.0,4.77,0.0
2016,10,25,7,0,0.0,10.0,1.3,16.0,10.0,9.27,0.0
2016,10,25,7,15,0.0,26.0,1.4,16.5,26.0,24.13,14.43
2016,10,25,7,30,0.0,42.0,1.5,17.0,42.0,38.43,27.79
2016,10,25,7,45,0.0,62.0,1.65,17.5,62.0,55.76,43.37
2016,10,25,8,0,0.0,82.0,1.8,18.0,82.0,72.86,58.5
2016,10,25,8,15,1.5,102.0,1.95,18.5,102.5,89.75,73.13
2016,10,25,8,30,3.0,122.0,2.1,19.0,123.0,106.43,87.27
2016,10,25,8,45,26.0,151.0,2.25,20.0,162.5,125.16,97.41
2016,10,25,9,0,49.0,180.0,2.4,21.0,202.0,152.88,117.72
2016,10,25,9,15,124.0,206.0,2.45,21.0,269.0,183.71,138.56
2016,10,25,9,30,199.0,232.0,2.5,21.0,336.0,228.86,171.29
2016,10,25,9,45,163.0,252.0,2.55,21.5,341.5,249.83,189.28
2016,10,25,10,0,127.0,272.0,2.6,22.0,347.0,267.11,203.92
2016,10,25,10,15,153.5,289.0,2.65,22.5,384.5,300.66,229.36
2016,10,25,10,30,180.0,306.0,2.7,23.0,422.0,336.76,256.65
2016,10,25,10,45,232.5,312.0,2.75,23.5,468.0,377.88,287.53
2016,10,25,11,0,285.0,318.0,2.8,24.0,514.0,421.63,320.34
2016,10,25,11,15,308.0,322.0,2.85,24.0,538.5,453.91,345.12
2016,10,25,11,30,331.0,326.0,2.9,24.0,563.0,487.23,370.54
2016,10,25,11,45,362.0,323.0,2.95,24.5,585.5,519.87,394.7
2016,10,25,12,0,393.0,320.0,3.0,25.0,608.0,553.34,419.26
2016,10,25,12,15,412.0,311.5,3.0,25.0,613.0,574.17,435.2
2016,10,25,12,30,431.0,303.0,3.0,25.0,618.0,598.37,453.49
2016,10,25,12,45,439.5,295.5,3.05,25.0,614.0,612.19,464.35
2016,10,25,13,0,448.0,288.0,3.1,25.0,610.0,624.52,474.19
2016,10,25,13,15,419.5,291.0,3.05,25.0,587.5,611.29,464.81
2016,10,25,13,30,391.0,294.0,3.0,25.0,565.0,601.89,458.15
2016,10,25,13,45,366.5,288.5,2.95,25.5,535.5,584.82,445.3
2016,10,25,14,0,342.0,283.0,2.9,26.0,506.0,565.98,431.21
2016,10,25,14,15,571.0,197.5,2.85,25.5,547.0,665.52,509.71
2016,10,25,14,30,800.0,112.0,2.8,25.0,588.0,751.67,575.17
2016,10,25,14,45,599.0,157.5,2.75,25.0,501.0,648.44,500.11
2016,10,25,15,0,398.0,203.0,2.7,25.0,414.0,528.59,410.62
2016,10,25,15,15,382.5,189.5,2.45,24.5,378.0,499.66,390.82
2016,10,25,15,30,367.0,176.0,2.2,24.0,342.0,469.71,369.44
2016,10,25,15,45,358.0,156.0,1.95,24.0,302.5,435.63,344.12
2016,10,25,16,0,349.0,136.0,1.7,24.0,263.0,400.37,317.44
2016,10,25,16,15,327.0,117.0,1.5,23.5,221.5,356.99,284.36
2016,10,25,16,30,305.0,98.0,1.3,23.0,180.0,313.62,250.24
2016,10,25,16,45,269.0,79.0,1.15,22.5,139.5,272.84,216.64
2016,10,25,17,0,233.0,60.0,1.0,22.0,99.0,223.03,174.63
2016,10,25,17,15,160.5,41.0,1.0,21.5,63.5,146.92,110.01
2016,10,25,17,30,88.0,22.0,1.0,21.0,28.0,77.63,24.6
2016,10,25,17,45,44.0,11.0,1.05,20.5,14.0,28.87,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,15.08,0.0
2016,10,26,7,15,241.0,33.5,1.5,16.5,64.5,26.13,15.94
2016,10,26,7,30,369.0,48.0,1.7,17.0,105.0,37.91,27.29
2016,10,26,7,45,452.0,57.5,1.95,18.0,154.5,43.46,32.52
2016,10,26,8,0,535.0,67.0,2.2,19.0,204.0,48.84,37.32
2016,10,26,8,15,587.0,73.5,2.5,20.0,254.0,51.43,39.48
2016,10,26,8,30,639.0,80.0,2.8,21.0,304.0,53.97,41.46
2016,10,26,8,45,674.0,85.0,3.1,22.0,352.5,77.07,44.66
2016,10,26,9,0,709.0,90.0,3.4,23.0,401.0,124.32,68.47
2016,10,26,9,15,733.5,94.0,3.3,23.5,445.5,172.66,102.78
2016,10,26,9,30,758.0,98.0,3.2,24.0,490.0,227.32,146.76
2016,10,26,9,45,500.5,181.5,3.15,24.5,448.5,269.97,192.21
2016,10,26,10,0,243.0,265.0,3.1,25.0,407.0,296.22,221.25
2016,10,26,10,15,530.0,187.5,3.0,25.5,520.0,343.17,253.07
2016,10,26,10,30,817.0,110.0,2.9,26.0,633.0,422.48,312.07
2016,10,26,10,45,823.5,112.5,2.8,26.5,657.5,467.07,348.1
2016,10,26,11,0,830.0,115.0,2.7,27.0,682.0,510.4,382.16
2016,10,26,11,15,836.0,116.0,2.65,27.0,699.5,550.62,413.87
2016,10,26,11,30,842.0,117.0,2.6,27.0,717.0,589.12,443.55
2016,10,26,11,45,855.5,112.0,2.55,27.5,728.5,624.49,469.55
2016,10,26,12,0,869.0,107.0,2.5,28.0,740.0,657.58,493.34
2016,10,26,12,15,869.5,107.0,2.45,28.0,740.5,684.76,513.32
2016,10,26,12,30,870.0,107.0,2.4,28.0,741.0,709.15,531.06
2016,10,26,12,45,867.0,107.0,2.4,28.5,732.5,728.17,543.6
2016,10,26,13,0,864.0,107.0,2.4,29.0,724.0,744.07,553.57
2016,10,26,13,15,504.5,219.5,2.4,29.0,578.0,608.45,455.12
2016,10,26,13,30,145.0,332.0,2.4,29.0,432.0,445.85,332.78
2016,10,26,13,45,101.5,308.0,2.4,29.0,377.0,384.53,288.79
2016,10,26,14,0,58.0,284.0,2.4,29.0,322.0,329.53,248.04
2016,10,26,14,15,64.0,272.5,2.35,29.0,312.5,325.1,245.6
2016,10,26,14,30,70.0,261.0,2.3,29.0,303.0,320.39,242.82
2016,10,26,14,45,416.0,180.0,2.3,29.0,401.0,527.57,404.07
2016,10,26,15,0,762.0,99.0,2.3,29.0,499.0,695.67,528.39
2016,10,26,15,15,738.5,95.5,2.25,28.5,455.0,668.46,510.14
2016,10,26,15,30,715.0,92.0,2.2,28.0,411.0,636.51,489.74
2016,10,26,15,45,683.0,86.5,2.2,28.0,363.5,594.55,460.3
2016,10,26,16,0,651.0,81.0,2.2,28.0,316.0,551.6,429.36
2016,10,26,16,15,602.0,74.5,1.9,27.0,265.5,495.94,388.36
2016,10,26,16,30,553.0,68.0,1.6,26.0,215.0,441.04,346.37
2016,10,26,16,45,482.0,58.5,1.35,25.5,165.5,371.29,290.7
2016,10,26,17,0,411.0,49.0,1.1,25.0,116.0,304.89,235.51
2016,10,26,17,15,287.5,35.5,1.1,24.0,73.5,212.64,157.85
2016,10,26,17,30,164.0,22.0,1.1,23.0,31.0,119.22,26.83
2016,10,26,17,45,82.0,11.0,1.1,22.5,15.5,44.49,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,10.5,8.58,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,21.0,15.04,0.0
2016,10,27,7,15,193.5,35.5,1.75,17.5,60.0,27.79,17.02
2016,10,27,7,30,311.0,53.0,1.9,18.0,99.0,40.75,29.56
2016,10,27,7,45,398.5,63.5,2.05,19.0,148.0,47.66,36.0
2016,10,27,8,0,486.0,74.0,2.2,20.0,197.0,55.16,42.65
2016,10,27,8,15,540.0,82.0,2.05,21.0,247.0,58.68,45.6
2016,10,27,8,30,594.0,90.0,1.9,22.0,297.0,62.11,48.31
2016,10,27,8,45,636.0,95.0,1.8,23.0,346.0,82.09,50.2
2016,10,27,9,0,678.0,100.0,1.7,24.0,395.0,127.71,72.33
2016,10,27,9,15,704.5,104.0,1.5,24.5,439.5,174.57,104.74
2016,10,27,9,30,731.0,108.0,1.3,25.0,484.0,223.67,143.32
2016,10,27,9,45,751.0,111.0,1.15,25.5,523.0,272.33,183.53
2016,10,27,10,0,771.0,114.0,1.0,26.0,562.0,325.99,227.54
2016,10,27,10,15,784.5,117.0,1.05,26.5,595.0,373.73,267.01
2016,10,27,10,30,798.0,120.0,1.1,27.0,628.0,421.37,305.53
2016,10,27,10,45,807.0,122.0,1.2,27.5,653.0,465.77,340.95
2016,10,27,11,0,816.0,124.0,1.3,28.0,678.0,509.18,374.69
2016,10,27,11,15,822.0,125.5,1.4,28.0,695.5,549.33,406.07
2016,10,27,11,30,828.0,127.0,1.5,28.0,713.0,587.82,435.64
2016,10,27,11,45,851.5,117.0,1.65,28.5,726.5,623.98,462.75
2016,10,27,12,0,875.0,107.0,1.8,29.0,740.0,658.37,488.22
2016,10,27,12,15,589.0,222.5,1.85,29.0,648.5,609.36,451.32
2016,10,27,12,30,303.0,338.0,1.9,29.0,557.0,537.24,397.12
2016,10,27,12,45,587.5,221.5,1.95,29.0,641.0,641.97,477.17
2016,10,27,13,0,872.0,105.0,2.0,29.0,725.0,744.71,552.31
2016,10,27,13,15,867.0,104.5,2.0,29.0,708.5,755.54,559.2
2016,10,27,13,30,862.0,104.0,2.0,29.0,692.0,763.1,564.81
2016,10,27,13,45,855.0,101.5,2.05,29.0,667.5,768.06,569.21
2016,10,27,14,0,848.0,99.0,2.1,29.0,643.0,765.77,568.86
2016,10,27,14,15,836.5,97.0,2.1,29.0,611.0,757.3,564.16
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,745.66,557.45
2016,10,27,14,45,804.0,94.0,2.15,29.0,540.0,724.96,544.93
2016,10,27,15,0,783.0,93.0,2.2,29.0,501.0,701.56,530.56
2016,10,27,15,15,759.5,89.5,2.2,28.5,456.5,671.04,511.8
2016,10,27,15,30,736.0,86.0,2.2,28.0,412.0,641.42,493.4
2016,10,27,15,45,703.0,81.5,2.25,28.0,364.0,599.64,464.44
2016,10,27,16,0,670.0,77.0,2.3,28.0,316.0,556.87,433.75
2016,10,27,16,15,621.5,70.5,2.05,27.0,265.0,501.21,392.88
2016,10,27,16,30,573.0,64.0,1.8,26.0,214.0,446.3,350.93
2016,10,27,16,45,502.5,55.0,1.55,25.5,164.5,377.1,295.46
2016,10,27,17,0,432.0,46.0,1.3,25.0,115.0,311.3,240.41
2016,10,27,17,15,305.5,33.0,1.25,24.0,72.5,217.95,160.91
2016,10,27,17,30,179.0,20.0,1.2,23.0,30.0,122.16,10.49
2016,10,27,17,45,89.5,10.0,1.2,22.5,15.0,46.37,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,16.2,0.0
2016,10,28,7,15,305.5,30.0,1.0,15.5,66.0,24.11,14.0
2016,10,28,7,30,444.0,43.0,1.1,16.0,108.0,33.64,23.64
2016,10,28,7,45,526.5,51.0,1.25,17.0,159.5,38.15,27.98
2016,10,28,8,0,609.0,59.0,1.4,18.0,211.0,42.55,31.95
2016,10,28,8,15,659.5,65.0,1.5,19.0,263.5,45.1,34.12
2016,10,28,8,30,710.0,71.0,1.6,20.0,316.0,47.59,36.1
2016,10,28,8,45,745.5,75.0,1.75,21.5,366.0,72.74,41.92
2016,10,28,9,0,781.0,79.0,1.9,23.0,416.0,122.49,64.94
2016,10,28,9,15,804.5,82.5,2.0,23.5,462.0,173.53,100.29
2016,10,28,9,30,828.0,86.0,2.1,24.0,508.0,226.34,142.51
2016,10,28,9,45,846.5,87.5,2.25,24.5,548.5,277.74,186.16
2016,10,28,10,0,865.0,89.0,2.4,25.0,589.0,329.81,230.88
2016,10,28,10,15,877.0,91.0,2.45,25.0,622.0,384.56,277.68
2016,10,28,10,30,889.0,93.0,2.5,25.0,655.0,434.2,319.82
2016,10,28,10,45,899.0,93.5,2.55,25.5,681.5,480.86,358.13
2016,10,28,11,0,909.0,94.0,2.6,26.0,708.0,526.29,394.42
2016,10,28,11,15,914.0,94.5,2.6,26.0,725.5,567.65,427.43
2016,10,28,11,30,919.0,95.0,2.6,26.0,743.0,606.95,458.15
2016,10,28,11,45,925.5,93.5,2.6,26.5,752.5,643.01,484.97
2016,10,28,12,0,932.0,92.0,2.6,27.0,762.0,676.7,509.45
2016,10,28,12,15,932.0,92.0,2.6,27.0,762.0,705.03,530.65
2016,10,28,12,30,932.0,92.0,2.6,27.0,762.0,730.35,549.46
2016,10,28,12,45,929.5,91.0,2.6,27.5,753.5,749.78,561.93
2016,10,28,13,0,927.0,90.0,2.6,28.0,745.0,765.87,572.05
2016,10,28,13,15,637.0,195.0,2.6,28.0,640.5,680.8,510.41
2016,10,28,13,30,347.0,300.0,2.6,28.0,536.0,570.83,428.31
2016,10,28,13,45,333.5,291.0,2.6,28.0,511.0,558.45,420.75
2016,10,28,14,0,320.0,282.0,2.6,28.0,486.0,544.44,411.43
2016,10,28,14,15,339.0,262.0,2.55,28.0,468.5,541.77,410.91
2016,10,28,14,30,358.0,242.0,2.5,28.0,451.0,537.19,409.01
2016,10,28,14,45,602.0,160.5,2.5,28.0,483.0,646.62,493.42
2016,10,28,15,0,846.0,79.0,2.5,28.0,515.0,728.87,554.3
2016,10,28,15,15,824.0,76.0,2.45,27.5,470.0,699.11,535.03
2016,10,28,15,30,802.0,73.0,2.4,27.0,425.0,667.03,514.68
2016,10,28,15,45,770.5,69.0,2.4,27.0,375.5,625.2,486.1
2016,10,28,16,0,739.0,65.0,2.4,27.0,326.0,582.07,455.03
2016,10,28,16,15,692.5,60.0,2.1,26.0,274.0,527.34,414.57
2016,10,28,16,30,646.0,55.0,1.8,25.0,222.0,472.91,372.63
2016,10,28,16,45,570.5,48.0,1.5,24.5,170.0,405.19,317.67
2016,10,28,17,0,495.0,41.0,1.2,24.0,118.0,337.34,260.39
2016,10,28,17,15,360.0,30.0,1.15,23.0,74.0,240.33,176.66
2016,10,28,17,30,225.0,19.0,1.1,22.0,30.0,140.12,0.0
2016,10,28,17,45,112.5,9.5,1.1,21.5,15.0,55.03,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,22.0,16.2,0.0
2016,10,29,7,15,293.5,29.5,1.85,17.0,64.0,23.77,13.38
2016,10,29,7,30,439.0,42.0,2.1,18.0,106.0,32.87,22.69
2016,10,29,7,45,529.5,49.0,2.4,19.0,157.5,36.56,26.3
2016,10,29,8,0,620.0,56.0,2.7,20.0,209.0,40.23,29.62
2016,10,29,8,15,669.5,61.5,2.75,20.5,260.5,42.51,31.62
2016,10,29,8,30,719.0,67.0,2.8,21.0,312.0,49.26,37.4
2016,10,29,8,45,756.0,69.5,2.9,22.0,362.0,66.52,37.7
2016,10,29,9,0,793.0,72.0,3.0,23.0,412.0,115.59,59.44
2016,10,29,9,15,815.0,75.0,3.05,23.5,457.0,166.52,94.5
2016,10,29,9,30,837.0,78.0,3.1,24.0,502.0,219.01,136.6
2016,10,29,9,45,852.5,80.5,3.15,25.0,541.5,270.81,180.54
2016,10,29,10,0,868.0,83.0,3.2,26.0,581.0,327.62,228.64
2016,10,29,10,15,879.0,84.5,3.2,26.0,613.5,377.01,271.56
2016,10,29,10,30,890.0,86.0,3.2,26.0,646.0,425.73,313.21
2016,10,29,10,45,896.5,88.0,3.25,26.5,671.0,472.05,351.53
2016,10,29,11,0,903.0,90.0,3.3,27.0,696.0,516.88,387.61
2016,10,29,11,15,908.0,90.5,3.3,27.0,713.0,557.87,420.61
2016,10,29,11,30,913.0,91.0,3.3,27.0,730.0,596.81,451.34
2016,10,29,11,45,915.0,91.5,3.35,27.5,739.0,631.77,477.73
2016,10,29,12,0,917.0,92.0,3.4,28.0,748.0,664.14,501.68
2016,10,29,12,15,655.5,200.5,3.4,28.0,670.0,627.81,473.17
2016,10,29,12,30,394.0,309.0,3.4,28.0,592.0,568.88,427.58
2016,10,29,12,45,409.5,300.0,3.45,28.5,591.0,584.22,439.15
2016,10,29,13,0,425.0,291.0,3.5,29.0,590.0,604.1,453.41
2016,10,29,13,15,662.5,190.0,3.5,29.0,643.0,692.1,521.36
