Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,900.0,89.0,3.5,29.0,696.0,769.19,578.17
2016,10,29,13,45,892.5,87.5,3.55,29.0,671.0,770.6,579.61
2016,10,29,14,0,885.0,86.0,3.6,29.0,646.0,768.6,579.33
2016,10,29,14,15,873.5,84.5,3.6,29.0,614.0,760.24,574.57
2016,10,29,14,30,862.0,83.0,3.6,29.0,582.0,748.68,567.72
2016,10,29,14,45,834.5,84.5,3.6,29.0,541.0,730.67,556.43
2016,10,29,15,0,807.0,86.0,3.6,29.0,500.0,705.21,539.88
2016,10,29,15,15,783.5,83.0,3.55,28.5,455.5,675.07,520.77
2016,10,29,15,30,760.0,80.0,3.5,28.0,411.0,642.76,499.8
2016,10,29,15,45,725.0,76.0,3.45,28.0,362.0,599.55,468.94
2016,10,29,16,0,690.0,72.0,3.4,28.0,313.0,558.83,438.67
2016,10,29,16,15,640.5,66.5,3.0,27.0,262.0,503.62,397.31
2016,10,29,16,30,591.0,61.0,2.6,26.0,211.0,449.19,354.88
2016,10,29,16,45,512.0,52.5,2.25,25.5,161.0,375.8,295.36
2016,10,29,17,0,433.0,44.0,1.9,25.0,111.0,306.38,236.75
2016,10,29,17,15,297.5,31.5,1.75,24.0,69.0,210.24,153.02
2016,10,29,17,30,162.0,19.0,1.6,23.0,27.0,110.09,0.0
2016,10,29,17,45,81.0,9.5,1.5,22.5,13.5,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,15.25,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,26.74,15.33
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,40.2,28.8
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,47.15,35.32
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,55.0,42.29
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,58.56,45.39
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,62.04,48.28
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,74.73,46.91
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,119.46,66.06
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,167.28,98.31
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,217.29,137.53
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,270.59,181.72
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,320.33,223.64
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,368.65,264.25
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,416.8,303.73
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,461.61,339.76
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,505.57,374.05
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,546.25,405.94
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,585.15,435.78
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,621.67,462.51
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,655.69,486.92
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,683.3,507.55
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,708.05,525.97
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,727.69,539.87
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,744.21,550.81
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,755.24,558.93
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,762.93,564.98
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,764.62,567.13
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,762.93,567.18
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,755.06,563.16
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,748.89,560.47
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,730.82,549.64
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,709.79,536.8
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,680.5,518.86
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,648.95,499.03
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,608.88,471.37
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,567.45,441.32
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,513.16,401.04
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,463.32,362.28
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,393.29,305.8
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,326.92,249.76
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,229.21,164.1
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,126.65,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,13.34,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,21.21,10.87
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,30.45,20.64
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,34.3,24.41
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,41.77,31.09
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,44.03,33.09
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,46.29,34.98
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,60.29,34.96
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,111.04,55.93
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,163.23,91.11
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,222.27,138.14
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,274.56,182.44
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,327.05,227.47
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,377.24,271.3
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,426.61,313.71
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,473.0,352.33
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,517.81,388.65
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,559.31,421.5
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,598.6,451.82
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,633.08,477.9
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,664.72,501.32
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,692.26,522.24
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,716.74,540.7
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,735.65,553.65
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,751.2,563.76
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,761.6,571.33
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,768.54,576.67
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,769.24,578.1
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,766.53,577.35
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,757.32,572.01
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,744.87,564.55
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,730.09,555.56
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,707.72,541.23
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,677.4,521.83
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,644.87,500.58
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,602.16,471.15
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,558.32,439.48
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,502.93,397.69
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,452.27,357.66
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,379.15,297.82
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,310.21,238.99
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,212.91,151.95
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,92.03,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,22.37,11.1
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,34.28,23.41
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,40.06,28.93
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,45.65,34.01
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,48.86,36.82
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,51.97,39.42
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,61.85,42.14
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,83.73,63.01
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,140.33,104.23
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,213.04,157.44
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,248.33,183.12
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,284.16,209.8
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,329.75,240.91
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,402.2,295.61
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,412.99,308.91
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,401.88,302.39
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,424.88,319.81
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,447.7,336.75
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,463.0,347.66
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,476.64,357.12
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,579.84,437.45
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,689.14,521.08
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,642.36,483.97
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,572.46,430.12
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,664.77,502.18
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,741.3,559.97
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,741.79,560.62
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,739.01,559.54
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,472.47,364.46
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,158.28,118.34
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,146.14,109.61
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,133.96,100.41
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,402.7,317.19
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,623.85,487.2
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,581.2,454.93
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,537.55,422.25
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,485.83,382.3
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,431.98,339.3
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,358.28,279.41
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,289.05,220.8
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,194.01,134.88
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,75.37,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,24.02,11.79
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,37.97,26.34
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,45.78,33.67
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,53.33,40.45
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,63.73,49.55
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,82.66,65.79
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,68.21,47.82
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,111.74,62.76
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,168.9,113.61
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,206.24,153.26
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,233.39,174.4
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,260.84,195.85
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,274.41,207.13
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,287.92,217.85
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,367.71,275.89
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,482.8,362.04
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,447.01,337.16
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,386.05,290.84
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,496.06,376.24
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,621.91,471.84
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,647.66,490.85
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,670.73,508.12
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,627.08,473.83
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,564.31,425.38
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,398.28,302.8
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,218.55,164.69
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,476.35,367.45
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,711.15,540.93
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,700.12,533.11
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,686.23,525.03
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,445.09,345.83
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,175.5,133.77
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,375.28,295.44
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,552.97,431.38
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,497.93,389.34
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,448.42,351.87
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,388.69,306.09
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,331.17,260.57
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,253.6,197.89
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,174.61,132.79
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,102.99,68.94
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.65,1.86
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,18.54,10.05
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,29.24,19.6
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,39.95,29.07
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,51.6,39.28
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,62.98,49.11
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,91.25,73.11
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,119.43,92.13
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,144.39,111.24
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,171.1,131.51
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,186.06,142.79
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,207.3,159.07
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,191.64,147.1
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,167.75,128.54
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,150.46,114.63
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,132.42,100.14
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,268.0,205.16
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,413.38,313.26
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,278.96,212.25
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,129.52,96.82
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,201.21,152.69
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,274.61,208.06
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,181.16,136.95
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,86.74,63.56
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,58.69,41.51
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,30.7,19.15
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,66.61,48.01
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,102.94,76.94
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,56.32,39.87
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,20.65,8.42
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,36.02,25.01
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,53.96,41.34
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,71.67,57.29
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,85.41,69.51
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,101.1,83.18
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,96.0,78.45
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,84.44,64.9
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,102.49,79.6
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,120.64,94.22
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,85.96,65.44
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,48.37,34.36
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,80.13,60.29
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,111.16,85.32
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,131.21,101.08
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,151.38,116.79
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,180.07,139.37
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,209.4,162.31
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,165.87,127.64
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,121.16,91.96
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,153.49,117.68
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,186.32,143.54
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,208.13,160.68
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,230.46,178.22
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,197.78,152.68
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,164.61,126.67
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,149.78,115.13
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,134.82,103.42
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,147.38,113.66
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,160.44,124.31
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,186.64,145.92
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,223.21,175.66
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,188.04,148.17
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,162.34,128.03
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,140.98,110.93
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,119.71,93.68
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,98.02,76.0
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,76.22,57.89
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,56.47,41.13
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,36.07,23.67
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,19.97,8.59
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,9.26,0.34
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,16.69,8.59
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,27.38,18.33
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,38.08,28.03
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,49.27,38.05
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,60.35,47.83
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,39.01,28.88
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,17.62,9.24
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,41.82,29.46
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,66.08,49.42
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,71.69,53.78
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,77.31,58.12
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,130.38,100.92
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,183.02,142.65
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,145.4,112.24
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,105.98,80.45
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,167.5,129.42
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,229.73,178.03
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,266.78,206.25
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,305.68,235.64
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,263.82,203.34
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,216.84,166.94
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,202.34,155.82
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,187.52,144.34
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,195.96,151.15
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,204.62,158.1
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,277.4,215.56
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,347.02,269.42
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,268.61,208.74
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,182.11,140.79
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,147.5,113.81
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,112.85,86.32
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,280.94,225.4
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,421.91,338.4
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,377.54,303.17
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,334.49,269.1
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,286.95,231.26
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,240.53,193.19
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,184.85,146.48
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,123.23,94.09
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,68.08,41.7
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,14.84,3.35
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,29.44,19.57
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,46.41,35.11
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,63.13,50.21
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,80.04,65.19
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,96.73,79.68
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,116.48,96.53
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,134.08,104.82
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,135.19,105.66
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,126.35,98.83
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,168.68,131.73
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,208.31,162.15
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,139.08,107.39
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,60.52,44.13
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,188.71,146.7
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,319.18,247.78
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,295.55,229.38
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,267.94,207.9
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,187.45,145.04
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,103.49,78.22
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,81.13,60.32
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,58.7,42.21
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,38.17,25.56
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,17.67,8.84
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,16.27,7.7
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,14.88,6.57
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,33.02,21.48
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,51.19,36.39
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,33.94,22.37
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,16.72,8.23
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,32.52,21.39
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,48.35,34.57
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,27.39,17.24
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,16.07,3.1
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,31.89,21.38
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,39.94,29.16
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,48.59,37.08
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,69.91,55.96
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,96.69,79.34
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,111.75,92.06
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,131.34,102.4
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,80.85,61.0
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,16.71,8.34
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,53.02,38.45
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,89.2,67.88
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,100.58,76.93
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,112.01,86.0
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,117.18,89.83
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,122.37,93.68
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,111.11,84.54
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,99.68,75.31
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,126.38,96.45
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,153.28,117.48
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,141.16,107.83
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,128.87,98.11
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,165.66,127.08
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,203.21,156.25
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,198.83,152.88
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,194.4,149.58
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,124.07,94.36
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,54.92,39.05
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,74.99,55.41
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,95.47,72.04
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,376.05,301.43
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,629.15,493.98
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,325.02,261.62
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.11
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,3.64
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.1
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,189.97,154.74
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,351.38,281.81
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,277.57,219.06
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,209.72,160.46
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,123.26,73.61
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,22.1,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,14.38,1.14
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,28.48,18.38
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,45.82,34.28
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,62.9,49.74
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,79.41,64.5
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,95.72,78.83
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,65.45,52.12
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,28.77,18.65
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,53.0,38.9
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,77.27,58.95
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,105.71,82.21
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,134.04,105.12
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,158.26,124.37
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,183.11,144.05
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,206.99,162.87
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,231.7,182.33
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,179.88,140.98
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,125.47,97.15
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,224.16,176.65
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,326.05,256.97
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,317.52,250.06
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,308.0,242.63
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,295.73,232.7
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,282.73,222.22
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,262.79,206.74
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,247.9,195.2
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,211.23,166.21
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,174.11,136.59
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,146.59,114.65
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,118.95,92.41
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,99.09,76.42
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,79.23,60.28
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,45.08,32.16
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,11.13,3.75
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,9.73,2.59
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,8.34,1.42
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,6.48,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,3.24,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.85,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.92,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
