Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,9.53,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.54,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,24.8,15.21
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,32.69,23.2
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,36.62,27.11
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,40.5,30.76
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,46.39,35.97
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,48.37,37.58
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,86.42,46.12
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,134.42,73.91
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,182.92,110.41
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,232.56,151.79
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,267.71,193.2
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,281.71,214.4
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,338.72,254.45
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,420.87,316.36
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,461.69,350.49
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,500.78,382.26
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,536.05,410.18
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,569.14,435.49
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,597.3,457.97
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,622.64,477.94
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,643.15,494.08
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,660.57,507.74
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,672.51,517.8
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,681.15,525.42
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,683.79,527.95
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,683.12,528.06
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,675.35,524.79
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,664.42,519.15
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,651.45,510.97
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,631.74,497.71
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,603.06,477.0
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,572.25,454.18
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,531.26,422.94
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,489.26,389.89
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,433.15,346.43
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,377.94,301.42
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,303.85,238.54
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,231.52,168.89
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,109.92,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,26.41,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,27.37,17.54
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,29.06,20.42
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,32.35,23.79
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,35.65,26.96
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,36.74,27.93
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,43.03,33.51
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,82.38,42.11
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,134.1,71.84
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,185.25,110.72
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,237.42,155.22
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,288.34,201.68
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,338.83,248.25
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,386.92,291.95
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,433.84,333.76
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,477.08,371.66
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,518.27,406.79
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,555.52,437.93
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,590.16,466.14
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,620.41,491.31
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,647.59,513.66
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,670.1,531.1
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,689.25,545.67
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,702.32,556.55
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,711.83,564.67
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,716.04,568.99
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,716.69,570.64
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,710.97,567.52
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,701.82,561.81
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,685.13,550.28
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,665.48,536.33
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,637.53,516.01
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,607.25,493.35
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,568.12,463.07
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,531.93,433.8
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,477.14,388.98
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,422.98,342.52
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,346.91,276.27
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,275.62,203.82
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,130.22,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.1,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.84,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,22.25,13.18
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,30.25,21.58
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,34.32,25.71
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,42.01,32.92
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,44.92,35.55
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,47.81,38.03
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,81.67,44.78
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,129.78,71.79
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,178.26,108.33
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,227.73,150.16
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,275.69,193.14
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,323.57,236.53
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,372.2,279.72
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,416.11,318.28
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,456.84,354.44
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,495.8,388.37
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,530.89,417.78
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,563.75,444.68
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,591.96,468.39
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,617.37,489.54
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,638.11,505.86
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,655.73,519.55
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,667.27,529.51
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,675.53,536.91
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,678.22,540.08
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,677.64,540.75
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,670.43,536.44
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,663.93,532.48
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,646.98,520.61
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,627.21,506.43
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,598.9,485.4
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,568.45,462.21
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,527.57,429.52
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,485.66,395.08
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,429.12,349.73
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,378.12,306.54
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,301.41,240.18
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,230.52,170.23
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,109.57,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,11.13,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,27.53,17.03
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,43.47,32.92
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,58.62,47.22
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,74.39,61.86
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,89.15,75.21
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,103.57,87.99
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,92.43,73.4
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,77.56,61.17
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,136.89,104.74
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,211.59,160.77
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,215.77,169.1
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,208.04,166.51
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,192.67,154.02
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,175.55,139.88
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,125.68,99.04
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,73.59,55.98
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,95.46,73.96
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,117.27,91.67
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,181.58,144.16
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,250.43,199.53
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,196.14,155.79
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,143.35,112.92
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,77.33,58.96
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,12.08,4.53
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,114.05,90.16
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,221.5,178.41
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,258.39,209.24
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,288.84,234.94
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,174.22,141.21
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,60.46,45.63
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,54.39,40.75
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,48.33,35.76
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,41.8,30.24
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,35.28,24.65
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,28.3,18.64
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,21.32,12.56
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,14.82,6.79
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,0.86
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,4.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.94
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,4.44
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.92
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,18.54,11.38
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,22.26,14.8
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,77.15,61.57
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,127.56,104.33
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,110.47,89.68
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,90.48,72.69
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,73.55,58.02
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,55.82,42.67
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,111.25,89.76
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,165.59,135.09
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,116.88,94.03
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,66.12,50.99
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,141.88,115.05
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,218.15,178.52
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,128.57,103.73
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,37.21,26.26
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,56.79,43.01
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,76.4,59.72
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,89.05,70.49
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,101.88,81.42
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,65.64,50.71
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,29.74,20.02
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,55.35,42.12
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,81.11,64.28
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,105.87,85.57
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,132.25,108.21
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,119.48,97.53
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,106.67,86.78
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,92.19,74.46
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,77.62,61.9
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,62.37,48.57
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,46.93,34.9
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,31.76,21.37
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,17.63,8.34
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,8.8,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,3.38
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,8.17
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.95
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,25.51,17.68
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,30.62,22.36
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.17
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,39.94,29.16
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,61.4,47.55
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,82.53,65.43
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,66.08,51.21
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,49.29,36.75
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,47.43,35.02
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,45.58,33.31
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,61.91,47.13
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,78.26,60.89
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,45.59,33.2
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,13.01,5.46
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,85.09,66.57
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,157.37,126.87
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,112.77,89.7
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,67.99,52.13
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,40.0,28.47
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,12.08,4.68
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,32.54,22.19
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,53.03,39.71
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,73.09,56.86
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,93.72,74.49
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,107.38,86.24
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,121.86,98.71
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,110.01,88.85
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,98.13,78.9
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,84.07,66.98
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,69.92,54.83
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,55.66,42.51
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,41.24,29.86
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,28.32,18.35
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,15.76,6.81
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,7.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,8.33,1.77
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,12.5,5.73
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,16.68,9.68
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,20.86,13.56
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,25.04,17.38
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,19.01,11.07
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,79.13,62.95
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,140.72,114.65
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,123.33,99.77
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,104.32,83.7
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,63.29,48.79
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,21.37,12.82
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,94.76,75.43
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,166.82,135.31
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,154.71,124.8
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,142.19,114.22
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,110.41,87.84
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,78.27,60.95
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,179.87,146.1
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,284.32,231.16
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,213.96,173.76
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,138.23,111.21
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,250.96,206.14
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,371.75,304.4
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,312.75,256.2
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,244.55,200.37
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,431.68,359.11
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,589.95,488.18
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,560.91,464.64
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,530.05,440.4
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,493.02,410.79
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,454.86,379.22
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,398.61,331.53
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,343.71,283.34
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,274.32,221.32
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,209.84,156.3
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,100.36,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,13.34,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,19.53,9.61
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,29.78,20.89
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,33.91,25.17
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,38.02,29.17
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,39.79,30.86
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,41.63,32.51
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,65.4,35.87
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,114.31,60.33
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,152.45,105.68
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,164.01,132.88
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,160.31,130.41
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,149.32,121.61
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,151.89,123.35
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,154.28,124.93
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,148.49,119.93
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,142.42,114.74
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,129.95,104.04
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,117.24,93.2
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,123.89,98.71
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,130.6,104.28
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,124.22,98.8
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,117.77,93.31
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,99.91,78.5
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,82.0,63.6
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,94.33,74.03
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,106.92,84.68
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,139.7,112.34
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,173.98,141.15
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,138.73,111.92
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,103.44,82.42
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,92.96,73.91
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,82.44,65.24
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,274.57,231.85
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,427.01,358.0
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,367.81,306.95
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,310.74,257.01
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,232.91,188.57
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,161.92,120.77
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,77.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,12.39,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,21.02,10.55
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,30.99,22.15
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,36.75,28.01
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,42.35,33.43
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,45.57,36.42
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,48.74,39.21
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,68.69,41.87
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,113.91,64.29
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,163.65,100.5
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,210.21,139.07
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,198.09,146.96
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,163.35,132.18
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,173.01,139.81
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,182.74,147.33
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,282.15,225.01
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,403.9,319.41
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,362.02,287.57
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,304.87,242.77
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,278.24,222.16
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,249.02,198.97
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,338.13,270.79
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,434.03,345.76
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,410.79,327.38
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,390.7,311.93
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,409.56,327.51
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,435.51,348.11
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,354.48,284.19
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,272.1,218.36
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,444.27,358.96
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,588.15,469.39
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,558.44,445.62
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,526.92,421.85
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,484.8,388.64
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,442.11,354.21
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,385.59,311.27
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,330.43,266.84
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,254.8,203.12
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,184.8,137.02
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,87.96,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,15.77,6.21
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,26.93,18.58
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,41.23,32.31
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,55.23,45.69
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,69.46,59.13
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,83.51,72.24
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,101.68,84.78
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,121.03,101.39
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,130.94,109.63
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,140.59,117.64
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,133.52,111.4
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,125.36,104.23
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,189.67,158.22
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,260.76,218.02
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,206.4,172.71
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,145.1,120.57
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,256.67,215.96
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,376.87,317.61
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,367.38,309.85
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,354.91,299.45
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,380.88,322.2
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,407.82,345.8
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,325.39,275.8
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,226.89,190.94
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,342.77,292.88
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,456.55,391.23
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,317.76,272.43
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,170.59,143.52
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,168.68,142.43
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,166.88,141.31
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,151.02,127.72
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,135.2,114.07
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,116.91,98.09
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,98.69,81.97
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,79.5,64.95
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,60.07,47.45
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,42.22,31.11
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,23.53,13.57
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,11.44,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,18.87,8.25
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,27.54,19.37
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,32.16,24.26
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,40.2,32.05
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,56.34,47.34
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,91.72,80.38
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,105.3,88.33
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,120.19,100.77
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,139.01,116.2
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,154.73,128.84
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,169.19,140.82
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,183.73,152.8
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,196.08,162.81
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,208.49,172.82
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,275.57,226.79
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,353.53,289.31
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,372.05,304.07
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,389.97,318.32
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,402.96,328.97
