Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,415.08,338.74
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,426.31,347.38
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,436.86,355.36
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,439.5,357.65
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,440.99,359.05
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,384.88,314.51
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,333.23,273.01
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,287.66,236.83
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,248.64,205.25
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,199.55,164.89
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,143.58,117.96
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,375.62,317.89
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,563.54,469.6
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,523.1,435.84
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,481.53,402.32
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,429.93,358.97
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,376.08,312.02
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,300.9,245.67
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,231.11,176.26
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,110.73,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,21.89,9.64
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,33.36,24.18
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,39.45,30.56
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,45.39,36.45
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,48.9,39.83
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,52.37,43.02
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,66.73,44.27
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,111.34,64.86
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,156.77,96.64
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,203.81,135.32
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,189.76,141.95
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,149.34,122.58
2016,12,10,10,45,8.5,180.5,3.15,7.5,185.0,166.4,136.45
2016,12,10,11,0,14.0,197.0,3.3,8.0,205.0,184.07,150.71
2016,12,10,11,15,20.5,212.0,3.35,8.0,223.5,201.43,164.93
2016,12,10,11,30,27.0,227.0,3.4,8.0,242.0,219.41,179.71
2016,12,10,11,45,25.5,228.5,3.5,8.5,243.0,222.15,181.62
2016,12,10,12,0,24.0,230.0,3.6,9.0,244.0,224.65,183.38
2016,12,10,12,15,12.5,201.5,3.65,9.0,209.0,193.95,158.03
2016,12,10,12,30,1.0,173.0,3.7,9.0,174.0,161.96,131.45
2016,12,10,12,45,5.5,187.5,3.75,9.5,191.0,178.68,145.25
2016,12,10,13,0,10.0,202.0,3.8,10.0,208.0,195.88,159.32
2016,12,10,13,15,12.0,203.0,3.8,10.0,210.0,199.0,162.03
2016,12,10,13,30,14.0,204.0,3.8,10.0,212.0,202.24,164.93
2016,12,10,13,45,7.0,156.5,3.85,10.0,160.5,152.25,123.52
2016,12,10,14,0,0.0,109.0,3.9,10.0,109.0,102.09,81.49
2016,12,10,14,15,0.0,117.0,3.9,10.0,117.0,110.05,88.41
2016,12,10,14,30,0.0,125.0,3.9,10.0,125.0,118.31,95.56
2016,12,10,14,45,0.0,92.0,3.9,10.0,92.0,86.11,68.41
2016,12,10,15,0,0.0,59.0,3.9,10.0,59.0,54.86,41.81
2016,12,10,15,15,346.5,71.0,3.8,10.0,193.5,311.47,265.53
2016,12,10,15,30,693.0,83.0,3.7,10.0,328.0,531.96,447.21
2016,12,10,15,45,660.0,76.0,3.6,10.0,284.5,493.86,414.79
2016,12,10,16,0,627.0,69.0,3.5,10.0,241.0,454.72,381.86
2016,12,10,16,15,563.5,62.0,3.1,9.0,194.5,398.42,334.37
2016,12,10,16,30,500.0,55.0,2.7,8.0,148.0,343.37,286.18
2016,12,10,16,45,405.0,44.0,2.35,7.5,104.5,270.8,221.38
2016,12,10,17,0,310.0,33.0,2.0,7.0,61.0,203.27,154.84
2016,12,10,17,15,155.0,16.5,2.0,6.5,30.5,98.59,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,10.48,0.0
2016,12,11,7,45,252.0,23.5,4.1,8.5,48.0,19.06,6.73
2016,12,11,8,0,402.0,36.0,4.3,9.0,83.0,28.66,19.36
2016,12,11,8,15,488.5,44.0,4.6,9.5,128.0,33.63,24.49
2016,12,11,8,30,575.0,52.0,4.9,10.0,173.0,38.49,29.17
2016,12,11,8,45,287.5,32.5,5.2,11.0,93.0,21.13,13.51
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,5.25
2016,12,11,9,15,0.0,30.5,5.55,12.5,30.5,28.3,18.79
2016,12,11,9,30,0.0,48.0,5.6,13.0,48.0,44.6,32.68
2016,12,11,9,45,0.0,68.5,5.65,13.5,68.5,63.73,48.83
2016,12,11,10,0,0.0,89.0,5.7,14.0,89.0,82.42,64.4
2016,12,11,10,15,0.0,96.0,5.75,14.5,96.0,88.86,69.53
2016,12,11,10,30,0.0,103.0,5.8,15.0,103.0,95.32,74.64
2016,12,11,10,45,141.5,170.5,5.85,15.5,247.5,194.75,153.03
2016,12,11,11,0,283.0,238.0,5.9,16.0,392.0,307.81,242.32
2016,12,11,11,15,330.5,238.0,5.9,16.0,423.0,341.63,270.11
2016,12,11,11,30,378.0,238.0,5.9,16.0,454.0,378.15,300.37
2016,12,11,11,45,347.0,250.0,5.95,16.5,451.5,391.5,311.9
2016,12,11,12,0,316.0,262.0,6.0,17.0,449.0,402.13,320.83
2016,12,11,12,15,313.5,264.0,5.95,17.0,450.0,415.94,332.61
2016,12,11,12,30,311.0,266.0,5.9,17.0,451.0,428.7,343.4
2016,12,11,12,45,313.0,263.0,5.85,17.5,448.0,438.17,350.95
2016,12,11,13,0,315.0,260.0,5.8,18.0,445.0,446.6,357.6
2016,12,11,13,15,264.0,261.5,5.7,18.0,414.0,426.17,341.53
2016,12,11,13,30,213.0,263.0,5.6,18.0,383.0,397.1,318.58
2016,12,11,13,45,122.0,238.0,5.5,18.5,306.0,319.18,255.66
2016,12,11,14,0,31.0,213.0,5.4,19.0,229.0,231.38,183.94
2016,12,11,14,15,15.5,166.0,5.15,18.5,174.0,168.51,133.59
2016,12,11,14,30,0.0,119.0,4.9,18.0,119.0,112.36,87.8
2016,12,11,14,45,0.0,113.5,4.65,18.0,113.5,107.36,83.9
2016,12,11,15,0,0.0,108.0,4.4,18.0,108.0,102.41,79.99
2016,12,11,15,15,0.0,97.5,4.25,17.5,97.5,92.42,72.02
2016,12,11,15,30,0.0,87.0,4.1,17.0,87.0,82.41,63.94
2016,12,11,15,45,336.0,74.5,3.95,16.5,166.5,296.51,246.58
2016,12,11,16,0,672.0,62.0,3.8,16.0,246.0,471.61,388.59
2016,12,11,16,15,612.0,55.5,3.65,15.5,199.5,416.87,342.17
2016,12,11,16,30,552.0,49.0,3.5,15.0,153.0,363.26,295.86
2016,12,11,16,45,451.0,40.0,3.35,14.5,108.5,288.72,230.84
2016,12,11,17,0,350.0,31.0,3.2,14.0,64.0,219.54,163.99
2016,12,11,17,15,175.0,15.5,3.1,13.5,32.0,105.92,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.0,5.0,3.25,4.0,6.0,0.0,0.0
2016,12,12,7,30,116.0,10.0,3.4,4.0,12.0,9.53,0.0
2016,12,12,7,45,269.5,21.5,3.55,4.5,47.0,17.23,5.09
2016,12,12,8,0,423.0,33.0,3.7,5.0,82.0,25.96,17.28
2016,12,12,8,15,509.5,41.0,3.7,5.5,127.5,31.08,22.59
2016,12,12,8,30,596.0,49.0,3.7,6.0,173.0,36.06,27.44
2016,12,12,8,45,650.0,54.0,3.7,7.0,219.5,42.05,32.99
2016,12,12,9,0,704.0,59.0,3.7,8.0,266.0,44.62,35.26
2016,12,12,9,15,738.5,63.0,3.55,8.5,309.5,55.78,35.92
2016,12,12,9,30,773.0,67.0,3.4,9.0,353.0,101.56,54.65
2016,12,12,9,45,797.5,70.0,3.25,9.5,392.5,148.09,86.08
2016,12,12,10,0,822.0,73.0,3.1,10.0,432.0,196.09,125.09
2016,12,12,10,15,838.5,75.0,2.95,10.5,465.5,242.72,166.31
2016,12,12,10,30,855.0,77.0,2.8,11.0,499.0,289.5,208.7
2016,12,12,10,45,866.0,78.5,2.65,11.5,525.5,334.07,249.35
2016,12,12,11,0,877.0,80.0,2.5,12.0,552.0,380.73,290.88
2016,12,12,11,15,884.5,81.0,2.3,12.5,571.5,421.12,326.38
2016,12,12,11,30,892.0,82.0,2.1,13.0,591.0,459.94,359.5
2016,12,12,11,45,899.0,81.5,1.95,13.5,603.0,495.36,389.02
2016,12,12,12,0,906.0,81.0,1.8,14.0,615.0,528.75,416.0
2016,12,12,12,15,907.0,81.0,1.55,14.0,618.0,557.3,438.7
2016,12,12,12,30,908.0,81.0,1.3,14.0,621.0,583.19,458.46
2016,12,12,12,45,905.5,81.0,1.05,14.5,615.5,604.3,472.89
2016,12,12,13,0,903.0,81.0,0.8,15.0,610.0,622.41,484.21
2016,12,12,13,15,898.0,80.0,0.75,15.0,596.5,634.9,493.92
2016,12,12,13,30,893.0,79.0,0.7,15.0,583.0,644.19,501.2
2016,12,12,13,45,884.0,78.5,0.7,15.5,562.0,648.32,504.3
2016,12,12,14,0,875.0,78.0,0.7,16.0,541.0,649.24,505.06
2016,12,12,14,15,862.5,76.0,0.75,16.0,512.5,643.13,502.31
2016,12,12,14,30,850.0,74.0,0.8,16.0,484.0,637.55,499.78
2016,12,12,14,45,827.5,73.0,0.9,16.0,448.5,620.43,489.26
2016,12,12,15,0,805.0,72.0,1.0,16.0,413.0,600.63,476.49
2016,12,12,15,15,779.0,69.0,0.95,16.0,373.0,573.91,456.93
2016,12,12,15,30,753.0,66.0,0.9,16.0,333.0,545.07,435.36
2016,12,12,15,45,714.0,62.0,0.85,16.0,288.5,505.65,405.16
2016,12,12,16,0,675.0,58.0,0.8,16.0,244.0,465.21,373.24
2016,12,12,16,15,617.0,52.5,0.8,15.0,198.0,415.82,334.59
2016,12,12,16,30,559.0,47.0,0.8,14.0,152.0,364.47,292.43
2016,12,12,16,45,460.5,38.0,0.85,13.5,108.0,291.02,230.34
2016,12,12,17,0,362.0,29.0,0.9,13.0,64.0,222.95,166.01
2016,12,12,17,15,181.0,14.5,0.95,12.0,32.0,107.37,0.0
2016,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,167.0,19.5,3.0,9.5,38.5,15.37,3.12
2016,12,13,8,0,334.0,39.0,3.3,10.0,77.0,31.8,21.87
2016,12,13,8,15,424.0,49.0,3.3,10.5,121.0,38.43,28.61
2016,12,13,8,30,514.0,59.0,3.3,11.0,165.0,44.86,34.75
2016,12,13,8,45,580.0,64.5,3.3,11.5,211.5,47.1,36.92
2016,12,13,9,0,646.0,70.0,3.3,12.0,258.0,49.42,39.0
2016,12,13,9,15,683.5,75.0,3.45,12.5,302.0,58.69,39.47
2016,12,13,9,30,721.0,80.0,3.6,13.0,346.0,102.99,57.33
2016,12,13,9,45,754.5,81.5,3.8,14.0,386.0,151.35,89.38
2016,12,13,10,0,788.0,83.0,4.0,15.0,426.0,197.41,125.36
2016,12,13,10,15,806.0,85.5,4.05,15.5,459.5,243.23,165.03
2016,12,13,10,30,824.0,88.0,4.1,16.0,493.0,289.45,206.21
2016,12,13,10,45,842.5,87.5,4.15,16.5,521.0,333.26,245.57
2016,12,13,11,0,861.0,87.0,4.2,17.0,549.0,376.92,284.41
2016,12,13,11,15,869.0,88.0,4.2,17.0,568.5,417.5,320.81
2016,12,13,11,30,877.0,89.0,4.2,17.0,588.0,456.62,355.33
2016,12,13,11,45,895.0,84.0,4.2,17.0,602.0,494.26,387.95
2016,12,13,12,0,913.0,79.0,4.2,17.0,616.0,528.69,417.53
2016,12,13,12,15,914.0,79.0,4.25,17.0,619.0,557.48,442.37
2016,12,13,12,30,915.0,79.0,4.3,17.0,622.0,583.6,464.7
2016,12,13,12,45,914.5,78.5,4.35,17.5,617.5,605.57,482.6
2016,12,13,13,0,914.0,78.0,4.4,18.0,613.0,624.57,497.91
2016,12,13,13,15,909.0,77.0,4.35,18.0,599.5,637.29,508.8
2016,12,13,13,30,904.0,76.0,4.3,18.0,586.0,646.78,517.1
2016,12,13,13,45,897.0,74.5,4.25,18.0,565.5,651.24,521.5
2016,12,13,14,0,890.0,73.0,4.2,18.0,545.0,652.46,523.46
2016,12,13,14,15,878.0,71.5,4.15,17.5,516.5,647.28,521.45
2016,12,13,14,30,866.0,70.0,4.1,17.0,488.0,639.0,516.99
2016,12,13,14,45,842.5,70.0,4.05,17.0,452.5,625.97,507.58
2016,12,13,15,0,819.0,70.0,4.0,17.0,417.0,606.69,493.29
2016,12,13,15,15,793.5,67.0,3.85,16.5,376.5,580.21,473.89
2016,12,13,15,30,768.0,64.0,3.7,16.0,336.0,551.57,452.29
2016,12,13,15,45,729.0,60.5,3.6,15.5,291.5,512.57,421.87
2016,12,13,16,0,690.0,57.0,3.5,15.0,247.0,472.51,389.56
2016,12,13,16,15,632.5,51.5,3.1,14.0,200.5,419.51,345.66
2016,12,13,16,30,575.0,46.0,2.7,13.0,154.0,371.51,303.91
2016,12,13,16,45,472.5,38.0,2.35,12.5,109.5,296.91,238.5
2016,12,13,17,0,370.0,30.0,2.0,12.0,65.0,227.74,171.83
2016,12,13,17,15,185.0,15.0,2.05,11.5,32.5,110.02,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,3.5,38.5,14.06,1.91
2016,12,14,8,0,373.0,36.0,2.5,4.0,77.0,29.01,19.93
2016,12,14,8,15,463.5,45.0,2.35,4.5,122.0,34.85,26.09
2016,12,14,8,30,554.0,54.0,2.2,5.0,167.0,40.54,31.67
2016,12,14,8,45,607.0,61.0,2.05,6.0,213.0,44.27,35.18
2016,12,14,9,0,660.0,68.0,1.9,7.0,259.0,47.92,38.45
2016,12,14,9,15,697.5,72.5,1.8,7.5,303.0,55.34,45.12
2016,12,14,9,30,735.0,77.0,1.7,8.0,347.0,99.87,55.74
2016,12,14,9,45,758.5,81.5,1.65,9.0,386.0,150.18,89.83
2016,12,14,10,0,782.0,86.0,1.6,10.0,425.0,197.41,127.32
2016,12,14,10,15,800.5,88.5,1.6,10.5,459.0,243.05,166.92
2016,12,14,10,30,819.0,91.0,1.6,11.0,493.0,289.17,208.01
2016,12,14,10,45,412.5,135.5,1.65,11.5,338.5,241.03,184.44
2016,12,14,11,0,6.0,180.0,1.7,12.0,184.0,166.22,133.37
2016,12,14,11,15,7.0,186.0,1.65,12.5,190.5,172.99,138.69
2016,12,14,11,30,8.0,192.0,1.6,13.0,197.0,179.83,143.83
2016,12,14,11,45,8.5,195.0,1.6,13.5,200.0,183.8,146.67
2016,12,14,12,0,9.0,198.0,1.6,14.0,203.0,187.77,149.53
2016,12,14,12,15,8.5,199.0,1.55,14.0,204.0,189.38,150.77
2016,12,14,12,30,8.0,200.0,1.5,14.0,205.0,190.93,151.99
2016,12,14,12,45,26.5,224.5,1.5,14.5,240.5,225.47,179.64
2016,12,14,13,0,45.0,249.0,1.5,15.0,276.0,265.69,211.39
2016,12,14,13,15,48.0,246.0,1.5,15.0,274.0,267.53,212.96
2016,12,14,13,30,51.0,243.0,1.5,15.0,272.0,269.34,214.71
2016,12,14,13,45,61.0,238.5,1.55,15.5,271.5,274.0,218.57
2016,12,14,14,0,71.0,234.0,1.6,16.0,271.0,278.72,222.51
2016,12,14,14,15,62.0,219.0,1.65,16.0,250.0,259.98,208.01
2016,12,14,14,30,53.0,204.0,1.7,16.0,229.0,240.79,193.12
2016,12,14,14,45,401.0,148.5,1.75,16.0,319.5,429.53,348.64
2016,12,14,15,0,749.0,93.0,1.8,16.0,410.0,590.8,475.38
2016,12,14,15,15,720.5,88.5,1.75,15.5,370.0,562.09,453.38
2016,12,14,15,30,692.0,84.0,1.7,15.0,330.0,531.48,430.92
2016,12,14,15,45,652.0,78.5,1.7,15.0,286.0,491.38,399.84
2016,12,14,16,0,612.0,73.0,1.7,15.0,242.0,450.46,367.11
2016,12,14,16,15,551.0,65.0,1.6,14.0,196.0,394.97,322.51
2016,12,14,16,30,490.0,57.0,1.5,13.0,150.0,340.56,276.95
2016,12,14,16,45,394.0,45.5,1.45,12.0,106.5,267.36,214.42
2016,12,14,17,0,298.0,34.0,1.4,11.0,63.0,199.21,150.86
2016,12,14,17,15,149.0,17.0,1.55,10.5,31.5,97.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.98
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,12.57
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,20.07
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,35.75,27.5
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,43.66,34.82
2016,12,15,9,15,0.0,55.0,3.15,5.0,55.0,51.12,41.68
2016,12,15,9,30,0.0,63.0,3.0,5.0,63.0,58.59,46.12
2016,12,15,9,45,0.0,65.0,2.95,5.5,65.0,60.46,47.56
2016,12,15,10,0,0.0,67.0,2.9,6.0,67.0,62.33,48.98
2016,12,15,10,15,0.0,75.5,2.8,6.5,75.5,70.28,55.65
2016,12,15,10,30,0.0,84.0,2.7,7.0,84.0,78.23,62.26
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.2,67.13
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,90.18,71.97
2016,12,15,11,15,0.0,102.5,2.4,8.0,102.5,95.28,76.19
2016,12,15,11,30,0.0,108.0,2.3,8.0,108.0,100.4,80.43
2016,12,15,11,45,0.0,132.5,2.2,8.5,132.5,122.98,99.21
2016,12,15,12,0,0.0,157.0,2.1,9.0,157.0,145.74,117.9
2016,12,15,12,15,0.0,150.5,2.05,9.0,150.5,140.05,113.07
2016,12,15,12,30,0.0,144.0,2.0,9.0,144.0,134.26,108.23
2016,12,15,12,45,0.0,149.5,1.95,9.5,149.5,139.67,112.54
2016,12,15,13,0,0.0,155.0,1.9,10.0,155.0,145.15,116.91
2016,12,15,13,15,0.0,134.0,1.9,10.0,134.0,125.48,100.63
2016,12,15,13,30,0.0,113.0,1.9,10.0,113.0,105.66,84.18
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,104.35,83.05
2016,12,15,14,0,0.0,110.0,1.9,11.0,110.0,103.04,81.93
2016,12,15,14,15,0.0,125.0,1.9,11.0,125.0,117.85,94.48
2016,12,15,14,30,0.0,140.0,1.9,11.0,140.0,133.22,107.51
2016,12,15,14,45,0.0,138.5,1.9,11.5,138.5,132.53,106.92
2016,12,15,15,0,0.0,137.0,1.9,12.0,137.0,132.1,106.61
2016,12,15,15,15,0.0,123.5,1.85,11.5,123.5,119.32,96.3
2016,12,15,15,30,0.0,110.0,1.8,11.0,110.0,106.48,85.84
2016,12,15,15,45,249.5,102.5,1.75,11.0,172.0,268.9,225.91
2016,12,15,16,0,499.0,95.0,1.7,11.0,234.0,408.99,340.1
2016,12,15,16,15,436.0,84.0,1.5,10.0,189.0,352.76,292.61
2016,12,15,16,30,373.0,73.0,1.3,9.0,144.0,298.48,246.33
2016,12,15,16,45,284.0,57.0,1.1,8.5,102.0,228.11,185.01
2016,12,15,17,0,195.0,41.0,0.9,8.0,60.0,163.01,124.57
2016,12,15,17,15,97.5,20.5,0.95,7.5,30.0,80.13,3.86
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,158.5,19.0,3.6,7.5,35.5,15.13,0.65
2016,12,16,8,0,317.0,38.0,3.8,8.0,71.0,31.2,21.29
2016,12,16,8,15,409.0,48.0,3.95,8.5,115.0,37.84,28.24
2016,12,16,8,30,501.0,58.0,4.1,9.0,159.0,44.3,34.47
2016,12,16,8,45,567.5,64.0,4.35,10.0,205.0,46.98,37.01
2016,12,16,9,0,634.0,70.0,4.6,11.0,251.0,49.71,39.41
2016,12,16,9,15,672.5,75.0,4.7,11.5,294.5,54.16,43.33
2016,12,16,9,30,711.0,80.0,4.8,12.0,338.0,97.75,54.94
2016,12,16,9,45,355.5,81.0,4.95,13.0,210.0,100.17,64.36
2016,12,16,10,0,0.0,82.0,5.1,14.0,82.0,76.18,59.15
2016,12,16,10,15,1.0,120.5,5.2,14.5,121.0,110.4,87.57
2016,12,16,10,30,2.0,159.0,5.3,15.0,160.0,144.51,115.48
2016,12,16,10,45,4.0,168.5,5.4,16.0,170.5,154.34,122.85
2016,12,16,11,0,6.0,178.0,5.5,17.0,181.0,164.37,130.36
2016,12,16,11,15,3.0,157.0,5.55,17.5,158.5,145.61,114.72
2016,12,16,11,30,0.0,136.0,5.6,18.0,136.0,125.93,98.37
2016,12,16,11,45,11.0,180.0,5.7,18.5,186.5,171.27,134.91
2016,12,16,12,0,22.0,224.0,5.8,19.0,237.0,217.75,171.95
2016,12,16,12,15,16.5,215.0,5.85,19.0,225.0,208.22,164.26
2016,12,16,12,30,11.0,206.0,5.9,19.0,213.0,198.1,156.15
2016,12,16,12,45,6.0,187.5,5.95,19.5,191.5,178.82,140.38
2016,12,16,13,0,1.0,169.0,6.0,20.0,170.0,159.0,124.19
2016,12,16,13,15,47.5,214.0,6.0,20.0,241.0,235.24,186.28
2016,12,16,13,30,94.0,259.0,6.0,20.0,312.0,311.96,248.03
2016,12,16,13,45,469.0,174.0,6.0,20.5,423.5,484.34,389.29
2016,12,16,14,0,844.0,89.0,6.0,21.0,535.0,641.77,515.01
2016,12,16,14,15,831.5,87.0,5.9,21.0,507.5,636.46,511.16
2016,12,16,14,30,819.0,85.0,5.8,21.0,480.0,628.1,505.46
2016,12,16,14,45,807.0,80.5,5.7,21.0,447.0,614.34,495.58
2016,12,16,15,0,795.0,76.0,5.6,21.0,414.0,597.74,483.34
2016,12,16,15,15,770.0,73.0,5.35,20.5,374.5,572.16,464.3
2016,12,16,15,30,745.0,70.0,5.1,20.0,335.0,544.41,443.11
2016,12,16,15,45,705.5,66.0,4.85,19.5,291.0,505.15,412.21
2016,12,16,16,0,666.0,62.0,4.6,19.0,247.0,468.26,382.18
2016,12,16,16,15,609.0,55.5,4.25,18.0,201.0,415.6,338.97
2016,12,16,16,30,552.0,49.0,3.9,17.0,155.0,363.88,294.97
2016,12,16,16,45,451.5,40.5,3.6,16.5,111.0,290.27,231.19
2016,12,16,17,0,351.0,32.0,3.3,16.0,67.0,221.78,167.04
2016,12,16,17,15,175.5,16.0,3.4,15.5,33.5,108.52,12.93
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,187.0,16.5,3.25,14.5,36.0,12.89,0.0
2016,12,17,8,0,374.0,33.0,3.5,15.0,72.0,26.44,16.55
2016,12,17,8,15,465.0,41.5,3.6,15.5,116.0,31.95,22.26
2016,12,17,8,30,556.0,50.0,3.7,16.0,160.0,37.32,27.33
2016,12,17,8,45,610.5,56.5,3.8,17.0,205.5,40.76,30.47
2016,12,17,9,0,665.0,63.0,3.9,18.0,251.0,44.14,33.39
2016,12,17,9,15,332.5,69.0,4.15,18.5,163.0,48.67,37.29
2016,12,17,9,30,0.0,75.0,4.4,19.0,75.0,69.45,52.65
2016,12,17,9,45,1.5,110.5,4.7,19.5,111.5,100.26,77.87
2016,12,17,10,0,3.0,146.0,5.0,20.0,148.0,131.01,102.67
2016,12,17,10,15,71.0,183.5,5.05,20.5,218.0,173.29,133.85
2016,12,17,10,30,139.0,221.0,5.1,21.0,288.0,223.09,171.39
2016,12,17,10,45,231.0,224.5,5.15,21.5,344.0,263.17,201.08
2016,12,17,11,0,323.0,228.0,5.2,22.0,400.0,309.01,236.16
2016,12,17,11,15,598.5,158.0,5.1,22.0,490.5,370.2,282.07
2016,12,17,11,30,874.0,88.0,5.0,22.0,581.0,448.45,343.19
2016,12,17,11,45,878.0,89.0,4.95,22.5,593.5,484.21,373.22
2016,12,17,12,0,882.0,90.0,4.9,23.0,606.0,518.64,401.52
2016,12,17,12,15,884.5,90.5,4.8,23.0,610.5,548.27,426.23
2016,12,17,12,30,887.0,91.0,4.7,23.0,615.0,575.42,448.53
2016,12,17,12,45,892.5,88.5,4.6,23.5,612.5,598.67,466.63
2016,12,17,13,0,898.0,86.0,4.5,24.0,610.0,619.24,482.32
2016,12,17,13,15,894.0,85.5,4.4,24.0,598.0,633.34,493.82
2016,12,17,13,30,890.0,85.0,4.3,24.0,586.0,644.32,502.97
2016,12,17,13,45,887.5,82.0,4.2,24.0,567.0,650.44,508.49
2016,12,17,14,0,885.0,79.0,4.1,24.0,548.0,653.36,511.58
2016,12,17,14,15,873.5,77.5,3.85,24.0,520.5,649.03,508.72
2016,12,17,14,30,862.0,76.0,3.6,24.0,493.0,645.15,505.99
2016,12,17,14,45,786.0,81.5,3.35,24.0,441.5,601.95,473.64
2016,12,17,15,0,710.0,87.0,3.1,24.0,390.0,558.89,441.11
2016,12,17,15,15,676.5,86.5,2.65,23.5,353.0,532.37,421.25
2016,12,17,15,30,643.0,86.0,2.2,23.0,316.0,504.2,399.52
2016,12,17,15,45,615.0,78.0,1.8,22.5,275.0,469.35,372.48
2016,12,17,16,0,587.0,70.0,1.4,22.0,234.0,433.32,343.66
2016,12,17,16,15,534.5,62.5,1.3,21.0,191.0,383.78,304.92
2016,12,17,16,30,482.0,55.0,1.2,20.0,148.0,335.01,265.11
2016,12,17,16,45,407.5,43.5,1.2,19.0,106.5,272.55,212.99
2016,12,17,17,0,333.0,32.0,1.2,18.0,65.0,213.89,159.18
2016,12,17,17,15,166.5,16.0,1.15,18.0,32.5,105.2,18.22
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.32,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,29.86,21.09
2016,12,18,8,15,8.0,52.0,6.7,-4.5,54.0,46.17,37.45
2016,12,18,8,30,16.0,71.0,6.7,-4.0,75.0,62.28,53.17
2016,12,18,8,45,24.0,90.0,6.75,-4.0,96.5,75.46,66.03
2016,12,18,9,0,32.0,109.0,6.8,-4.0,118.0,90.14,80.07
2016,12,18,9,15,36.5,127.0,6.75,-3.5,139.0,103.81,92.79
2016,12,18,9,30,41.0,145.0,6.7,-3.0,160.0,122.31,103.42
2016,12,18,9,45,45.0,160.5,6.7,-3.0,178.5,139.63,117.95
2016,12,18,10,0,49.0,176.0,6.7,-3.0,197.0,157.36,133.15
2016,12,18,10,15,35.0,180.5,6.65,-2.5,196.5,163.44,138.77
2016,12,18,10,30,21.0,185.0,6.6,-2.0,196.0,171.01,145.62
2016,12,18,10,45,95.0,214.5,6.6,-1.5,265.0,216.78,183.06
2016,12,18,11,0,169.0,244.0,6.6,-1.0,334.0,271.11,228.43
2016,12,18,11,15,187.0,253.0,6.6,-0.5,356.0,295.92,249.79
2016,12,18,11,30,205.0,262.0,6.6,0.0,378.0,321.77,272.04
2016,12,18,11,45,191.5,268.5,6.6,0.0,379.0,332.18,281.72
2016,12,18,12,0,178.0,275.0,6.6,0.0,380.0,341.23,290.04
2016,12,18,12,15,281.0,260.5,6.55,0.0,426.5,391.96,334.1
2016,12,18,12,30,384.0,246.0,6.5,0.0,473.0,445.47,380.68
2016,12,18,12,45,476.0,216.0,6.5,0.0,495.5,485.59,416.3
2016,12,18,13,0,568.0,186.0,6.5,0.0,518.0,523.94,450.65
2016,12,18,13,15,495.0,204.0,6.4,0.0,489.0,511.08,439.88
2016,12,18,13,30,422.0,222.0,6.3,0.0,460.0,494.48,425.75
2016,12,18,13,45,474.0,199.5,6.25,0.0,458.0,512.73,442.9
2016,12,18,14,0,526.0,177.0,6.2,0.0,456.0,529.36,458.65
2016,12,18,14,15,607.0,144.0,6.1,0.0,450.0,555.15,482.42
2016,12,18,14,30,688.0,111.0,6.0,0.0,444.0,574.53,500.84
2016,12,18,14,45,764.0,93.0,5.95,0.0,438.5,602.68,526.09
2016,12,18,15,0,840.0,75.0,5.9,0.0,433.0,624.77,546.09
2016,12,18,15,15,814.5,72.0,5.75,0.0,392.0,598.6,524.2
2016,12,18,15,30,789.0,69.0,5.6,0.0,351.0,570.12,500.08
2016,12,18,15,45,755.5,64.0,5.5,0.0,306.5,532.65,467.86
2016,12,18,16,0,722.0,59.0,5.4,0.0,262.0,493.79,433.47
2016,12,18,16,15,665.5,53.5,5.15,0.0,214.0,440.82,385.47
2016,12,18,16,30,609.0,48.0,4.9,0.0,166.0,392.74,339.98
2016,12,18,16,45,520.0,39.5,4.65,-0.5,120.0,323.03,274.89
2016,12,18,17,0,431.0,31.0,4.4,-1.0,74.0,257.67,208.61
2016,12,18,17,15,215.5,15.5,4.2,-1.0,37.0,125.68,33.87
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,3.9,-5.0,37.0,11.19,0.0
2016,12,19,8,0,445.0,29.0,4.0,-5.0,74.0,25.0,16.69
2016,12,19,8,15,537.5,36.5,4.0,-4.5,120.5,30.27,22.65
2016,12,19,8,30,630.0,44.0,4.0,-4.0,167.0,35.46,27.93
2016,12,19,8,45,684.0,49.0,4.0,-3.5,214.0,38.17,30.68
2016,12,19,9,0,738.0,54.0,4.0,-3.0,261.0,40.89,33.29
2016,12,19,9,15,773.5,58.0,4.0,-2.5,306.0,42.71,34.95
2016,12,19,9,30,809.0,62.0,4.0,-2.0,351.0,88.12,47.75
2016,12,19,9,45,688.0,92.0,4.0,-1.5,357.5,139.7,88.34
2016,12,19,10,0,567.0,122.0,4.0,-1.0,364.0,183.49,130.72
2016,12,19,10,15,565.0,134.0,3.95,-0.5,391.5,222.69,166.38
2016,12,19,10,30,563.0,146.0,3.9,0.0,419.0,261.6,202.7
2016,12,19,10,45,740.0,109.5,3.9,0.0,489.0,310.52,243.0
2016,12,19,11,0,917.0,73.0,3.9,0.0,559.0,376.97,299.95
2016,12,19,11,15,664.0,148.5,3.85,0.5,507.5,384.29,314.26
2016,12,19,11,30,411.0,224.0,3.8,1.0,456.0,373.63,310.2
2016,12,19,11,45,379.5,237.0,3.75,1.5,454.5,389.19,324.37
2016,12,19,12,0,348.0,250.0,3.7,2.0,453.0,401.91,335.52
2016,12,19,12,15,335.0,254.5,3.65,2.0,451.5,413.66,346.14
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,423.78,355.19
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,446.92,374.61
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,470.21,394.01
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,569.23,477.85
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,658.77,552.93
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,615.19,516.46
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,565.68,475.55
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,567.44,478.53
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,566.44,478.94
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,597.63,505.94
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,626.27,530.35
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,600.85,510.51
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,573.11,488.63
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,535.4,457.33
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,496.4,424.05
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,444.7,379.97
